ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 00:00,0,0.000,ALERT,215.32,303.58,59.970,1402891203,"274151322000083","019011112586793",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,155087.5,155087.5,11770,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891277,686282.00
06/16/2014 00:00,0,0.000,ALERT,216.22,303.28,59.981,1402891203,"274151322000076","019011112586793",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,159080.8,159080.8,11737,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891280,686283.00
06/16/2014 00:00,0,0.000,ALERT,215.54,302.07,59.975,1402891203,"274151322000094","019011112586793",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,99786.7,99786.7,12044,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891283,686284.00
06/16/2014 00:00,0,0.000,ALERT,215.09,302.98,59.949,1402891203,"274151322000052","019011112586793",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,155433.7,155433.7,11732,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891286,686285.00
06/16/2014 00:00,0,0.000,ALERT,215.54,302.37,59.981,1402891203,"274151322000085","019011112586793",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,154508.5,154508.5,11705,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891289,686286.00
06/16/2014 00:00,0,0.000,ALERT,215.54,302.07,59.991,1402891203,"274151322000087","019011112586793",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,148440.2,148440.2,11741,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891291,686287.00
06/16/2014 00:00,0,0.000,ALERT,214.87,302.37,59.975,1402891203,"274151322000088","019011112586793",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,149729.8,149729.8,11737,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402891295,686288.00
06/16/2014 00:00,0,0.000,ALERT,215.32,303.58,59.970,1402891203,"274151322000095","019011112586793",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,157439.8,157439.8,11747,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891298,686289.00
06/16/2014 00:00,0,0.000,ALERT,216.22,301.77,59.986,1402891203,"274151322000068","019011112586793",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,97752.8,97752.8,12131,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891301,686290.00
06/16/2014 00:00,0,0.000,ALERT,215.09,302.98,59.975,1402891203,"274151322000054","019011112586793",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,153071.9,153071.9,11857,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402891304,686291.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686292.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686293.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686294.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686295.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686296.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686297.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686298.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686299.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686300.00
06/16/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402891203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892083,686301.00
06/16/2014 00:15,0,0.000,ALERT,215.54,303.28,60.002,1402892104,"274151322000083","019011112586793",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,155087.5,155087.5,11772,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892179,686302.00
06/16/2014 00:15,0,0.000,ALERT,216.22,302.07,59.975,1402892104,"274151322000076","019011112586793",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,159080.8,159080.8,11739,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892182,686303.00
06/16/2014 00:15,0,0.000,ALERT,215.77,301.77,60.012,1402892104,"274151322000094","019011112586793",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,99786.7,99786.7,12046,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892185,686304.00
06/16/2014 00:15,0,0.000,ALERT,215.32,302.98,59.944,1402892104,"274151322000052","019011112586793",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,155433.7,155433.7,11734,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892188,686305.00
06/16/2014 00:15,0,0.000,ALERT,215.54,302.07,59.975,1402892104,"274151322000085","019011112586793",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,154508.5,154508.5,11707,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892191,686306.00
06/16/2014 00:15,0,0.000,ALERT,215.54,301.77,59.981,1402892104,"274151322000087","019011112586793",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,148440.2,148440.2,11743,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892193,686307.00
06/16/2014 00:15,0,0.000,ALERT,215.32,302.37,59.981,1402892104,"274151322000088","019011112586793",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,149729.8,149729.8,11739,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892196,686308.00
06/16/2014 00:15,0,0.000,ALERT,216.00,303.88,59.981,1402892104,"274151322000095","019011112586793",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,157439.8,157439.8,11749,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892199,686309.00
06/16/2014 00:15,0,0.000,ALERT,216.22,302.07,59.975,1402892104,"274151322000068","019011112586793",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,97752.8,97752.8,12133,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892202,686310.00
06/16/2014 00:15,0,0.000,ALERT,215.77,303.28,59.986,1402892104,"274151322000054","019011112586793",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,153071.9,153071.9,11859,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402892205,686311.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686312.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686313.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686314.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686315.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686316.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686317.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686318.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686319.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686320.00
06/16/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402892104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402892985,686321.00
06/16/2014 00:30,0,0.000,ALERT,215.32,303.28,59.981,1402893003,"274151322000083","019011112586793",0.00,16.00,0,298.47,305.08,0.0,0.0,0.000,155087.5,155087.5,11774,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893078,686322.00
06/16/2014 00:30,0,0.000,ALERT,216.00,303.28,59.981,1402893003,"274151322000076","019011112586793",0.00,16.30,0,298.17,305.08,0.0,0.0,0.000,159080.8,159080.8,11741,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893081,686323.00
06/16/2014 00:30,0,0.000,ALERT,215.77,302.37,59.986,1402893003,"274151322000094","019011112586793",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,99786.7,99786.7,12048,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893083,686324.00
06/16/2014 00:30,0,0.000,ALERT,215.32,302.98,59.981,1402893003,"274151322000052","019011112586793",0.00,16.30,0,297.87,305.08,0.0,0.0,0.000,155433.7,155433.7,11736,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893086,686325.00
06/16/2014 00:30,0,0.000,ALERT,215.77,302.98,59.954,1402893003,"274151322000085","019011112586793",0.00,16.00,0,298.17,304.78,0.0,0.0,0.000,154508.5,154508.5,11709,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893089,686326.00
06/16/2014 00:30,0,0.000,ALERT,215.54,302.37,59.986,1402893003,"274151322000087","019011112586793",0.00,17.80,0,297.26,304.18,0.0,0.0,0.000,148440.2,148440.2,11745,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402893092,686327.00
06/16/2014 00:30,0,0.000,ALERT,215.54,302.37,59.996,1402893003,"274151322000088","019011112586793",0.00,16.30,0,297.87,304.78,0.0,0.0,0.000,149729.8,149729.8,11741,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893094,686328.00
06/16/2014 00:30,0,0.000,ALERT,215.54,303.88,59.996,1402893003,"274151322000095","019011112586793",0.00,16.00,0,299.07,305.38,0.0,0.0,0.000,157439.8,157439.8,11751,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893098,686329.00
06/16/2014 00:30,0,0.000,ALERT,216.00,302.07,60.023,1402893003,"274151322000068","019011112586793",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,97752.8,97752.8,12135,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893100,686330.00
06/16/2014 00:30,0,0.000,ALERT,215.32,302.68,59.991,1402893003,"274151322000054","019011112586793",0.00,16.30,0,297.87,305.08,0.0,0.0,0.000,153071.9,153071.9,11861,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893103,686331.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686332.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686333.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686334.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686335.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686336.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686337.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686338.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686339.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686340.00
06/16/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402893003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402893884,686341.00
06/16/2014 00:45,0,0.000,ALERT,214.87,301.77,59.986,1402893903,"274151322000083","019011112586793",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,155087.5,155087.5,11776,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893978,686342.00
06/16/2014 00:45,0,0.000,ALERT,215.32,301.47,60.028,1402893903,"274151322000076","019011112586793",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,159080.8,159080.8,11743,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893981,686343.00
06/16/2014 00:45,0,0.000,ALERT,214.64,300.87,60.002,1402893903,"274151322000094","019011112586793",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,99786.7,99786.7,12050,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893984,686344.00
06/16/2014 00:45,0,0.000,ALERT,214.19,301.47,59.986,1402893903,"274151322000052","019011112586793",0.00,16.00,0,300.27,305.38,0.0,0.0,0.000,155433.7,155433.7,11738,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893986,686345.00
06/16/2014 00:45,0,0.000,ALERT,214.64,301.47,59.996,1402893903,"274151322000085","019011112586793",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,154508.5,154508.5,11711,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893989,686346.00
06/16/2014 00:45,0,0.000,ALERT,214.64,300.27,59.996,1402893903,"274151322000087","019011112586793",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,148440.2,148440.2,11747,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402893992,686347.00
06/16/2014 00:45,0,0.000,ALERT,214.19,300.87,59.991,1402893903,"274151322000088","019011112586793",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,149729.8,149729.8,11743,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402893995,686348.00
06/16/2014 00:45,0,0.000,ALERT,214.41,302.68,59.991,1402893903,"274151322000095","019011112586793",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,157439.8,157439.8,11753,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402893998,686349.00
06/16/2014 00:45,0,0.000,ALERT,215.09,300.57,59.981,1402893903,"274151322000068","019011112586793",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,97752.8,97752.8,12137,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894001,686350.00
06/16/2014 00:45,0,0.000,ALERT,214.41,302.07,59.975,1402893903,"274151322000054","019011112586793",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,153071.9,153071.9,11863,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894004,686351.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686352.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686353.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686354.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686355.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686356.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686357.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686358.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686359.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686360.00
06/16/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402893903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402894783,686361.00
06/16/2014 01:00,0,0.000,ALERT,214.64,301.77,59.938,1402894803,"274151322000083","019011112586793",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,155087.5,155087.5,11778,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894879,686362.00
06/16/2014 01:00,0,0.000,ALERT,214.87,300.87,59.938,1402894803,"274151322000076","019011112586793",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,159080.8,159080.8,11745,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894882,686363.00
06/16/2014 01:00,0,0.000,ALERT,214.41,300.57,59.949,1402894803,"274151322000094","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,99786.7,99786.7,12052,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402894885,686364.00
06/16/2014 01:00,0,0.000,ALERT,214.19,301.17,59.933,1402894803,"274151322000052","019011112586793",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,155433.7,155433.7,11740,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894888,686365.00
06/16/2014 01:00,0,0.000,ALERT,214.64,301.17,59.944,1402894803,"274151322000085","019011112586793",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,154508.5,154508.5,11713,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894891,686366.00
06/16/2014 01:00,0,0.000,ALERT,214.41,300.57,59.944,1402894803,"274151322000087","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,148440.2,148440.2,11749,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402894894,686367.00
06/16/2014 01:00,0,0.000,ALERT,213.96,300.87,59.933,1402894803,"274151322000088","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,149729.8,149729.8,11745,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894897,686368.00
06/16/2014 01:00,0,0.000,ALERT,214.41,302.07,59.944,1402894803,"274151322000095","019011112586793",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,157439.8,157439.8,11755,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402894900,686369.00
06/16/2014 01:00,0,0.000,ALERT,215.09,300.87,59.944,1402894803,"274151322000068","019011112586793",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,97752.8,97752.8,12139,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894903,686370.00
06/16/2014 01:00,0,0.000,ALERT,214.41,301.47,59.933,1402894803,"274151322000054","019011112586793",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,153071.9,153071.9,11865,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402894905,686371.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686372.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686373.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686374.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686375.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686376.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686377.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686378.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686379.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686380.00
06/16/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402894803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402895684,686381.00
06/16/2014 01:15,0,0.000,ALERT,214.87,302.37,59.986,1402895703,"274151322000083","019011112586793",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,155087.5,155087.5,11780,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895778,686382.00
06/16/2014 01:15,0,0.000,ALERT,215.54,301.47,59.986,1402895703,"274151322000076","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,159080.8,159080.8,11747,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895781,686383.00
06/16/2014 01:15,0,0.000,ALERT,214.87,301.17,59.991,1402895703,"274151322000094","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,99786.7,99786.7,12054,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895784,686384.00
06/16/2014 01:15,0,0.000,ALERT,214.64,301.17,59.996,1402895703,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,155433.7,155433.7,11742,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895787,686385.00
06/16/2014 01:15,0,0.000,ALERT,214.87,301.77,59.991,1402895703,"274151322000085","019011112586793",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,154508.5,154508.5,11715,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895790,686386.00
06/16/2014 01:15,0,0.000,ALERT,214.64,300.27,59.986,1402895703,"274151322000087","019011112586793",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,148440.2,148440.2,11751,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895793,686387.00
06/16/2014 01:15,0,0.000,ALERT,214.41,301.47,59.981,1402895703,"274151322000088","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,149729.8,149729.8,11747,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895796,686388.00
06/16/2014 01:15,0,0.000,ALERT,214.64,302.37,59.991,1402895703,"274151322000095","019011112586793",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,157439.8,157439.8,11757,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895798,686389.00
06/16/2014 01:15,0,0.000,ALERT,215.09,300.27,59.986,1402895703,"274151322000068","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,97752.8,97752.8,12141,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895801,686390.00
06/16/2014 01:15,0,0.000,ALERT,214.41,301.17,59.981,1402895703,"274151322000054","019011112586793",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,153071.9,153071.9,11867,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402895804,686391.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686392.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686393.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686394.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686395.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686396.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686397.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686398.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686399.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686400.00
06/16/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402895703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402896583,686401.00
06/16/2014 01:30,0,0.000,ALERT,215.32,302.37,59.996,1402896603,"274151322000083","019011112586793",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,155087.5,155087.5,11782,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896678,686402.00
06/16/2014 01:30,0,0.000,ALERT,215.54,301.77,59.996,1402896603,"274151322000076","019011112586793",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,159080.8,159080.8,11749,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896681,686403.00
06/16/2014 01:30,0,0.000,ALERT,214.87,301.47,59.981,1402896603,"274151322000094","019011112586793",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,99786.7,99786.7,12056,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896684,686404.00
06/16/2014 01:30,0,0.000,ALERT,214.87,301.77,60.018,1402896603,"274151322000052","019011112586793",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,155433.7,155433.7,11744,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402896687,686405.00
06/16/2014 01:30,0,0.000,ALERT,215.09,302.07,59.991,1402896603,"274151322000085","019011112586793",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,154508.5,154508.5,11717,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896690,686406.00
06/16/2014 01:30,0,0.000,ALERT,214.87,301.17,59.970,1402896603,"274151322000087","019011112586793",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,148440.2,148440.2,11753,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896693,686407.00
06/16/2014 01:30,0,0.000,ALERT,214.41,301.77,59.981,1402896603,"274151322000088","019011112586793",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,149729.8,149729.8,11749,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402896696,686408.00
06/16/2014 01:30,0,0.000,ALERT,215.09,302.98,59.938,1402896603,"274151322000095","019011112586793",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,157439.8,157439.8,11759,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896698,686409.00
06/16/2014 01:30,0,0.000,ALERT,215.54,301.77,59.991,1402896603,"274151322000068","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,97752.8,97752.8,12143,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896701,686410.00
06/16/2014 01:30,0,0.000,ALERT,214.87,302.37,59.970,1402896603,"274151322000054","019011112586793",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,153071.9,153071.9,11869,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402896704,686411.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686412.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686413.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686414.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686415.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686416.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686417.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686418.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686419.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686420.00
06/16/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402896603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402897483,686421.00
06/16/2014 01:45,0,0.000,ALERT,214.64,302.37,59.970,1402897503,"274151322000083","019011112586793",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,155087.5,155087.5,11784,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897578,686422.00
06/16/2014 01:45,0,0.000,ALERT,215.09,301.17,59.970,1402897503,"274151322000076","019011112586793",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,159080.8,159080.8,11751,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897581,686423.00
06/16/2014 01:45,0,0.000,ALERT,214.41,301.47,59.970,1402897503,"274151322000094","019011112586793",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,99786.7,99786.7,12058,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897584,686424.00
06/16/2014 01:45,0,0.000,ALERT,214.64,302.07,59.981,1402897503,"274151322000052","019011112586793",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,155433.7,155433.7,11746,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897586,686425.00
06/16/2014 01:45,0,0.000,ALERT,214.87,302.07,59.959,1402897503,"274151322000085","019011112586793",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,154508.5,154508.5,11719,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897589,686426.00
06/16/2014 01:45,0,0.000,ALERT,214.87,301.17,59.991,1402897503,"274151322000087","019011112586793",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,148440.2,148440.2,11755,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402897592,686427.00
06/16/2014 01:45,0,0.000,ALERT,214.41,302.07,59.975,1402897503,"274151322000088","019011112586793",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,149729.8,149729.8,11751,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897595,686428.00
06/16/2014 01:45,0,0.000,ALERT,214.64,303.28,59.981,1402897503,"274151322000095","019011112586793",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,157439.8,157439.8,11761,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897598,686429.00
06/16/2014 01:45,0,0.000,ALERT,215.32,301.47,59.975,1402897503,"274151322000068","019011112586793",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,97752.8,97752.8,12145,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897601,686430.00
06/16/2014 01:45,0,0.000,ALERT,214.41,301.47,59.970,1402897503,"274151322000054","019011112586793",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,153071.9,153071.9,11871,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402897603,686431.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686432.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686433.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686434.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686435.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686436.00
