ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686437.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686438.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686439.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686440.00
06/16/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402897503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402898383,686441.00
06/16/2014 02:00,0,0.000,ALERT,214.87,303.28,59.981,1402898403,"274151322000083","019011112586793",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,155087.5,155087.5,11786,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898478,686442.00
06/16/2014 02:00,0,0.000,ALERT,215.32,302.37,59.981,1402898403,"274151322000076","019011112586793",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,159080.8,159080.8,11753,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898481,686443.00
06/16/2014 02:00,0,0.000,ALERT,214.64,302.07,59.981,1402898403,"274151322000094","019011112586793",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,99786.7,99786.7,12060,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898484,686444.00
06/16/2014 02:00,0,0.000,ALERT,214.64,303.28,59.981,1402898403,"274151322000052","019011112586793",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,155433.7,155433.7,11748,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898487,686445.00
06/16/2014 02:00,0,0.000,ALERT,214.87,302.37,60.012,1402898403,"274151322000085","019011112586793",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,154508.5,154508.5,11721,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898490,686446.00
06/16/2014 02:00,0,0.000,ALERT,214.64,301.47,59.975,1402898403,"274151322000087","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,148440.2,148440.2,11757,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898492,686447.00
06/16/2014 02:00,0,0.000,ALERT,214.19,301.77,59.965,1402898403,"274151322000088","019011112586793",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,149729.8,149729.8,11753,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898495,686448.00
06/16/2014 02:00,0,0.000,ALERT,214.64,303.28,59.965,1402898403,"274151322000095","019011112586793",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,157439.8,157439.8,11763,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898498,686449.00
06/16/2014 02:00,0,0.000,ALERT,215.32,302.07,59.970,1402898403,"274151322000068","019011112586793",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,97752.8,97752.8,12147,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402898501,686450.00
06/16/2014 02:00,0,0.000,ALERT,214.41,302.98,59.965,1402898403,"274151322000054","019011112586793",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,153071.9,153071.9,11873,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402898504,686451.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686452.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686453.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686454.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686455.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686456.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686457.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686458.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686459.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686460.00
06/16/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402898403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402899284,686461.00
06/16/2014 02:15,0,0.000,ALERT,214.87,303.28,59.981,1402899303,"274151322000083","019011112586793",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,155087.5,155087.5,11788,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899378,686462.00
06/16/2014 02:15,0,0.000,ALERT,215.32,302.68,59.986,1402899303,"274151322000076","019011112586793",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,159080.8,159080.8,11755,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402899381,686463.00
06/16/2014 02:15,0,0.000,ALERT,214.87,302.68,59.970,1402899303,"274151322000094","019011112586793",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,99786.7,99786.7,12062,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899383,686464.00
06/16/2014 02:15,0,0.000,ALERT,214.87,303.88,59.975,1402899303,"274151322000052","019011112586793",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,155433.7,155433.7,11750,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899386,686465.00
06/16/2014 02:15,0,0.000,ALERT,214.87,302.98,59.970,1402899303,"274151322000085","019011112586793",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,154508.5,154508.5,11723,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899389,686466.00
06/16/2014 02:15,0,0.000,ALERT,214.87,302.07,59.965,1402899303,"274151322000087","019011112586793",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,148440.2,148440.2,11759,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899392,686467.00
06/16/2014 02:15,0,0.000,ALERT,214.41,302.98,59.949,1402899303,"274151322000088","019011112586793",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,149729.8,149729.8,11755,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899395,686468.00
06/16/2014 02:15,0,0.000,ALERT,214.64,303.88,59.965,1402899303,"274151322000095","019011112586793",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,157439.8,157439.8,11765,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899398,686469.00
06/16/2014 02:15,0,0.000,ALERT,215.54,302.07,59.970,1402899303,"274151322000068","019011112586793",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,97752.8,97752.8,12149,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899401,686470.00
06/16/2014 02:15,0,0.000,ALERT,214.64,302.98,59.949,1402899303,"274151322000054","019011112586793",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,153071.9,153071.9,11875,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402899403,686471.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686472.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686473.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686474.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686475.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686476.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686477.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686478.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686479.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686480.00
06/16/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402899303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402900184,686481.00
06/16/2014 02:30,0,0.000,ALERT,215.09,303.58,59.965,1402900203,"274151322000083","019011112586793",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,155087.5,155087.5,11790,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402900278,686482.00
06/16/2014 02:30,0,0.000,ALERT,215.77,303.28,59.959,1402900203,"274151322000076","019011112586793",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,159080.8,159080.8,11757,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900280,686483.00
06/16/2014 02:30,0,0.000,ALERT,215.09,302.98,59.954,1402900203,"274151322000094","019011112586793",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,99786.7,99786.7,12064,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900283,686484.00
06/16/2014 02:30,0,0.000,ALERT,214.64,302.98,59.954,1402900203,"274151322000052","019011112586793",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,155433.7,155433.7,11752,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402900286,686485.00
06/16/2014 02:30,0,0.000,ALERT,215.32,302.98,59.959,1402900203,"274151322000085","019011112586793",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,154508.5,154508.5,11725,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900289,686486.00
06/16/2014 02:30,0,0.000,ALERT,215.32,302.98,59.965,1402900203,"274151322000087","019011112586793",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,148440.2,148440.2,11761,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402900292,686487.00
06/16/2014 02:30,0,0.000,ALERT,214.41,302.98,59.959,1402900203,"274151322000088","019011112586793",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,149729.8,149729.8,11757,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900295,686488.00
06/16/2014 02:30,0,0.000,ALERT,214.87,304.48,59.959,1402900203,"274151322000095","019011112586793",0.00,14.70,0,302.37,305.38,0.0,0.0,0.000,157439.8,157439.8,11767,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900299,686489.00
06/16/2014 02:30,0,0.000,ALERT,215.54,302.37,59.959,1402900203,"274151322000068","019011112586793",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,97752.8,97752.8,12151,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900301,686490.00
06/16/2014 02:30,0,0.000,ALERT,214.87,303.58,59.965,1402900203,"274151322000054","019011112586793",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,153071.9,153071.9,11877,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402900304,686491.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686492.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686493.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686494.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686495.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686496.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686497.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686498.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686499.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686500.00
06/16/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402900203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901083,686501.00
06/16/2014 02:45,0,0.000,ALERT,215.09,303.28,59.970,1402901103,"274151322000083","019011112586793",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,155087.5,155087.5,11792,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901177,686502.00
06/16/2014 02:45,0,0.000,ALERT,215.54,302.68,59.970,1402901103,"274151322000076","019011112586793",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,159080.8,159080.8,11759,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901180,686503.00
06/16/2014 02:45,0,0.000,ALERT,215.09,302.68,59.928,1402901103,"274151322000094","019011112586793",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,99786.7,99786.7,12066,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901182,686504.00
06/16/2014 02:45,0,0.000,ALERT,214.87,302.37,59.975,1402901103,"274151322000052","019011112586793",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,155433.7,155433.7,11754,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901185,686505.00
06/16/2014 02:45,0,0.000,ALERT,215.09,303.28,59.970,1402901103,"274151322000085","019011112586793",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,154508.5,154508.5,11727,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901188,686506.00
06/16/2014 02:45,0,0.000,ALERT,214.87,302.68,59.975,1402901103,"274151322000087","019011112586793",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,148440.2,148440.2,11763,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901191,686507.00
06/16/2014 02:45,0,0.000,ALERT,214.64,302.68,59.975,1402901103,"274151322000088","019011112586793",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,149729.8,149729.8,11759,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901194,686508.00
06/16/2014 02:45,0,0.000,ALERT,215.09,304.18,59.965,1402901103,"274151322000095","019011112586793",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,157439.8,157439.8,11769,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402901197,686509.00
06/16/2014 02:45,0,0.000,ALERT,215.77,302.37,59.970,1402901103,"274151322000068","019011112586793",0.00,15.80,0,300.87,303.88,0.0,0.0,0.000,97752.8,97752.8,12153,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901200,686510.00
06/16/2014 02:45,0,0.000,ALERT,214.64,302.98,59.959,1402901103,"274151322000054","019011112586793",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,153071.9,153071.9,11879,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402901202,686511.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686512.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686513.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686514.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686515.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686516.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686517.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686518.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686519.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686520.00
06/16/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402901103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402901983,686521.00
06/16/2014 03:00,0,0.000,ALERT,215.09,303.28,60.007,1402902003,"274151322000083","019011112586793",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,155087.5,155087.5,11794,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902077,686522.00
06/16/2014 03:00,0,0.000,ALERT,215.32,302.37,59.975,1402902003,"274151322000076","019011112586793",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,159080.8,159080.8,11761,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902080,686523.00
06/16/2014 03:00,0,0.000,ALERT,214.87,302.68,59.991,1402902003,"274151322000094","019011112586793",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,99786.7,99786.7,12068,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902083,686524.00
06/16/2014 03:00,0,0.000,ALERT,214.87,304.18,59.986,1402902003,"274151322000052","019011112586793",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,155433.7,155433.7,11756,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902085,686525.00
06/16/2014 03:00,0,0.000,ALERT,215.32,303.28,59.991,1402902003,"274151322000085","019011112586793",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,154508.5,154508.5,11729,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902088,686526.00
06/16/2014 03:00,0,0.000,ALERT,215.09,302.37,59.991,1402902003,"274151322000087","019011112586793",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,148440.2,148440.2,11765,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902091,686527.00
06/16/2014 03:00,0,0.000,ALERT,214.64,302.68,60.012,1402902003,"274151322000088","019011112586793",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,149729.8,149729.8,11761,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902094,686528.00
06/16/2014 03:00,0,0.000,ALERT,214.87,304.18,59.986,1402902003,"274151322000095","019011112586793",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,157439.8,157439.8,11771,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902097,686529.00
06/16/2014 03:00,0,0.000,ALERT,215.54,302.98,59.986,1402902003,"274151322000068","019011112586793",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,97752.8,97752.8,12155,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902100,686530.00
06/16/2014 03:00,0,0.000,ALERT,214.64,303.28,59.986,1402902003,"274151322000054","019011112586793",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,153071.9,153071.9,11881,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902103,686531.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686532.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686533.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686534.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686535.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686536.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686537.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686538.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686539.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686540.00
06/16/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402902003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402902884,686541.00
06/16/2014 03:15,0,0.000,ALERT,214.87,303.28,59.970,1402902903,"274151322000083","019011112586793",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,155087.5,155087.5,11796,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902977,686542.00
06/16/2014 03:15,0,0.000,ALERT,215.32,302.98,59.954,1402902903,"274151322000076","019011112586793",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,159080.8,159080.8,11763,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902980,686543.00
06/16/2014 03:15,0,0.000,ALERT,214.87,302.68,59.970,1402902903,"274151322000094","019011112586793",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,99786.7,99786.7,12070,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902983,686544.00
06/16/2014 03:15,0,0.000,ALERT,214.41,302.68,59.975,1402902903,"274151322000052","019011112586793",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,155433.7,155433.7,11758,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902985,686545.00
06/16/2014 03:15,0,0.000,ALERT,215.09,302.98,59.996,1402902903,"274151322000085","019011112586793",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,154508.5,154508.5,11731,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402902988,686546.00
06/16/2014 03:15,0,0.000,ALERT,214.87,302.37,59.975,1402902903,"274151322000087","019011112586793",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,148440.2,148440.2,11767,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902991,686547.00
06/16/2014 03:15,0,0.000,ALERT,214.64,302.98,59.981,1402902903,"274151322000088","019011112586793",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,149729.8,149729.8,11763,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902994,686548.00
06/16/2014 03:15,0,0.000,ALERT,214.87,304.18,59.970,1402902903,"274151322000095","019011112586793",0.00,15.00,0,302.68,305.98,0.0,0.0,0.000,157439.8,157439.8,11773,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902997,686549.00
06/16/2014 03:15,0,0.000,ALERT,215.54,302.68,59.975,1402902903,"274151322000068","019011112586793",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,97752.8,97752.8,12157,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402902999,686550.00
06/16/2014 03:15,0,0.000,ALERT,214.87,303.58,59.981,1402902903,"274151322000054","019011112586793",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,153071.9,153071.9,11883,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402903002,686551.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686552.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686553.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686554.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686555.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686556.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686557.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686558.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686559.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686560.00
06/16/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402902903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402903783,686561.00
06/16/2014 03:30,0,0.000,ALERT,214.87,303.88,59.959,1402903803,"274151322000083","019011112586793",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,155087.5,155087.5,11798,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903878,686562.00
06/16/2014 03:30,0,0.000,ALERT,215.54,303.28,59.959,1402903803,"274151322000076","019011112586793",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,159080.8,159080.8,11765,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903881,686563.00
06/16/2014 03:30,0,0.000,ALERT,214.87,302.98,59.959,1402903803,"274151322000094","019011112586793",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,99786.7,99786.7,12072,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903883,686564.00
06/16/2014 03:30,0,0.000,ALERT,214.87,303.28,59.965,1402903803,"274151322000052","019011112586793",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,155433.7,155433.7,11760,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903886,686565.00
06/16/2014 03:30,0,0.000,ALERT,215.09,303.88,59.959,1402903803,"274151322000085","019011112586793",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,154508.5,154508.5,11733,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903889,686566.00
06/16/2014 03:30,0,0.000,ALERT,215.09,303.88,59.991,1402903803,"274151322000087","019011112586793",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,148440.2,148440.2,11769,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402903892,686567.00
06/16/2014 03:30,0,0.000,ALERT,214.41,303.58,59.959,1402903803,"274151322000088","019011112586793",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,149729.8,149729.8,11765,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903895,686568.00
06/16/2014 03:30,0,0.000,ALERT,214.87,304.78,59.970,1402903803,"274151322000095","019011112586793",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,157439.8,157439.8,11775,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903897,686569.00
06/16/2014 03:30,0,0.000,ALERT,215.32,302.98,59.965,1402903803,"274151322000068","019011112586793",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,97752.8,97752.8,12159,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903900,686570.00
06/16/2014 03:30,0,0.000,ALERT,214.64,303.58,59.975,1402903803,"274151322000054","019011112586793",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,153071.9,153071.9,11885,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402903904,686571.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686572.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686573.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686574.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686575.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686576.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686577.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686578.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686579.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686580.00
06/16/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402903803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402904684,686581.00
06/16/2014 03:45,0,0.000,ALERT,215.09,303.88,59.981,1402904703,"274151322000083","019011112586793",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,155087.5,155087.5,11800,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904777,686582.00
06/16/2014 03:45,0,0.000,ALERT,215.54,304.18,59.975,1402904703,"274151322000076","019011112586793",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,159080.8,159080.8,11767,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904780,686583.00
06/16/2014 03:45,0,0.000,ALERT,214.87,303.58,59.970,1402904703,"274151322000094","019011112586793",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,99786.7,99786.7,12074,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904783,686584.00
06/16/2014 03:45,0,0.000,ALERT,214.64,304.48,59.970,1402904703,"274151322000052","019011112586793",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,155433.7,155433.7,11762,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402904786,686585.00
06/16/2014 03:45,0,0.000,ALERT,214.87,303.88,59.981,1402904703,"274151322000085","019011112586793",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,154508.5,154508.5,11735,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904788,686586.00
06/16/2014 03:45,0,0.000,ALERT,215.09,302.98,59.970,1402904703,"274151322000087","019011112586793",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,148440.2,148440.2,11771,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904791,686587.00
06/16/2014 03:45,0,0.000,ALERT,214.41,303.28,59.970,1402904703,"274151322000088","019011112586793",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,149729.8,149729.8,11767,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904794,686588.00
06/16/2014 03:45,0,0.000,ALERT,214.87,304.78,59.970,1402904703,"274151322000095","019011112586793",0.00,15.00,0,302.98,306.28,0.0,0.0,0.000,157439.8,157439.8,11777,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402904797,686589.00
06/16/2014 03:45,0,0.000,ALERT,215.54,303.28,59.965,1402904703,"274151322000068","019011112586793",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,97752.8,97752.8,12161,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904800,686590.00
06/16/2014 03:45,0,0.000,ALERT,214.87,303.58,59.965,1402904703,"274151322000054","019011112586793",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,153071.9,153071.9,11887,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402904803,686591.00
