ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686592.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686593.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686594.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686595.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686596.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686597.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686598.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686599.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686600.00
06/16/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402904703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402905584,686601.00
06/16/2014 04:00,0,0.000,ALERT,214.19,301.77,59.965,1402905603,"274151322000083","019011112586793",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,155087.5,155087.5,11802,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905677,686602.00
06/16/2014 04:00,0,0.000,ALERT,214.64,301.17,59.965,1402905603,"274151322000076","019011112586793",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,159080.8,159080.8,11769,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402905680,686603.00
06/16/2014 04:00,0,0.000,ALERT,213.96,300.27,59.954,1402905603,"274151322000094","019011112586793",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,99786.7,99786.7,12076,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905683,686604.00
06/16/2014 04:00,0,0.000,ALERT,213.74,300.87,59.965,1402905603,"274151322000052","019011112586793",0.00,16.00,0,299.37,305.98,0.0,0.0,0.000,155433.7,155433.7,11764,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905685,686605.00
06/16/2014 04:00,0,0.000,ALERT,214.19,301.17,59.954,1402905603,"274151322000085","019011112586793",0.00,15.80,0,299.67,305.38,0.0,0.0,0.000,154508.5,154508.5,11737,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905688,686606.00
06/16/2014 04:00,0,0.000,ALERT,214.19,300.87,59.965,1402905603,"274151322000087","019011112586793",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,148440.2,148440.2,11773,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905691,686607.00
06/16/2014 04:00,0,0.000,ALERT,213.74,300.87,59.965,1402905603,"274151322000088","019011112586793",0.00,16.00,0,299.37,305.38,0.0,0.0,0.000,149729.8,149729.8,11769,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905694,686608.00
06/16/2014 04:00,0,0.000,ALERT,213.96,302.37,59.970,1402905603,"274151322000095","019011112586793",0.00,15.30,0,300.57,306.28,0.0,0.0,0.000,157439.8,157439.8,11779,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905697,686609.00
06/16/2014 04:00,0,0.000,ALERT,214.87,300.87,59.959,1402905603,"274151322000068","019011112586793",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,97752.8,97752.8,12163,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905700,686610.00
06/16/2014 04:00,0,0.000,ALERT,213.96,301.77,59.959,1402905603,"274151322000054","019011112586793",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,153071.9,153071.9,11889,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402905703,686611.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686612.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686613.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686614.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686615.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686616.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686617.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686618.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686619.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686620.00
06/16/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402905603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402906484,686621.00
06/16/2014 04:15,0,0.000,ALERT,215.09,304.18,59.944,1402906503,"274151322000083","019011112586793",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,155087.5,155087.5,11804,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906578,686622.00
06/16/2014 04:15,0,0.000,ALERT,215.54,302.68,59.949,1402906503,"274151322000076","019011112586793",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,159080.8,159080.8,11771,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906581,686623.00
06/16/2014 04:15,0,0.000,ALERT,215.09,302.37,59.965,1402906503,"274151322000094","019011112586793",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,99786.7,99786.7,12078,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906584,686624.00
06/16/2014 04:15,0,0.000,ALERT,214.87,303.58,59.944,1402906503,"274151322000052","019011112586793",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,155433.7,155433.7,11766,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402906587,686625.00
06/16/2014 04:15,0,0.000,ALERT,215.09,302.98,59.949,1402906503,"274151322000085","019011112586793",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,154508.5,154508.5,11739,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906589,686626.00
06/16/2014 04:15,0,0.000,ALERT,215.09,301.77,59.949,1402906503,"274151322000087","019011112586793",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,148440.2,148440.2,11775,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402906592,686627.00
06/16/2014 04:15,0,0.000,ALERT,214.64,302.68,59.949,1402906503,"274151322000088","019011112586793",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,149729.8,149729.8,11771,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906595,686628.00
06/16/2014 04:15,0,0.000,ALERT,214.87,303.88,59.949,1402906503,"274151322000095","019011112586793",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,157439.8,157439.8,11781,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906598,686629.00
06/16/2014 04:15,0,0.000,ALERT,215.54,302.37,59.986,1402906503,"274151322000068","019011112586793",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,97752.8,97752.8,12165,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906601,686630.00
06/16/2014 04:15,0,0.000,ALERT,214.87,304.18,59.949,1402906503,"274151322000054","019011112586793",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,153071.9,153071.9,11891,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402906603,686631.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686632.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686633.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686634.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686635.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686636.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686637.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686638.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686639.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686640.00
06/16/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402906503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402907383,686641.00
06/16/2014 04:30,0,0.000,ALERT,214.64,302.98,59.970,1402907403,"274151322000083","019011112586793",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,155087.5,155087.5,11806,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907478,686642.00
06/16/2014 04:30,0,0.000,ALERT,215.54,302.98,59.986,1402907403,"274151322000076","019011112586793",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,159080.8,159080.8,11773,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907482,686643.00
06/16/2014 04:30,0,0.000,ALERT,214.87,301.77,59.944,1402907403,"274151322000094","019011112586793",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,99786.7,99786.7,12080,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907485,686644.00
06/16/2014 04:30,0,0.000,ALERT,214.64,302.98,59.965,1402907403,"274151322000052","019011112586793",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,155433.7,155433.7,11768,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402907487,686645.00
06/16/2014 04:30,0,0.000,ALERT,215.09,302.37,60.007,1402907403,"274151322000085","019011112586793",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,154508.5,154508.5,11741,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402907490,686646.00
06/16/2014 04:30,0,0.000,ALERT,214.64,301.47,59.970,1402907403,"274151322000087","019011112586793",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,148440.2,148440.2,11777,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907493,686647.00
06/16/2014 04:30,0,0.000,ALERT,214.19,302.37,59.975,1402907403,"274151322000088","019011112586793",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,149729.8,149729.8,11773,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907496,686648.00
06/16/2014 04:30,0,0.000,ALERT,214.64,302.98,59.965,1402907403,"274151322000095","019011112586793",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,157439.8,157439.8,11783,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402907498,686649.00
06/16/2014 04:30,0,0.000,ALERT,215.32,301.17,59.970,1402907403,"274151322000068","019011112586793",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,97752.8,97752.8,12167,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907501,686650.00
06/16/2014 04:30,0,0.000,ALERT,214.64,301.77,59.970,1402907403,"274151322000054","019011112586793",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,153071.9,153071.9,11893,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402907504,686651.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686652.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686653.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686654.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686655.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686656.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686657.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686658.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686659.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686660.00
06/16/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402907403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402908284,686661.00
06/16/2014 04:45,0,0.000,ALERT,214.41,302.07,59.975,1402908303,"274151322000083","019011112586793",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,155087.5,155087.5,11808,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908377,686662.00
06/16/2014 04:45,0,0.000,ALERT,214.87,302.68,59.975,1402908303,"274151322000076","019011112586793",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,159080.8,159080.8,11775,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908380,686663.00
06/16/2014 04:45,0,0.000,ALERT,214.64,301.77,59.975,1402908303,"274151322000094","019011112586793",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,99786.7,99786.7,12082,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908383,686664.00
06/16/2014 04:45,0,0.000,ALERT,214.19,302.37,59.975,1402908303,"274151322000052","019011112586793",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,155433.7,155433.7,11770,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908386,686665.00
06/16/2014 04:45,0,0.000,ALERT,214.64,302.07,59.954,1402908303,"274151322000085","019011112586793",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,154508.5,154508.5,11743,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402908389,686666.00
06/16/2014 04:45,0,0.000,ALERT,214.41,301.17,59.954,1402908303,"274151322000087","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,148440.2,148440.2,11779,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908391,686667.00
06/16/2014 04:45,0,0.000,ALERT,213.74,301.77,59.965,1402908303,"274151322000088","019011112586793",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,149729.8,149729.8,11775,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908394,686668.00
06/16/2014 04:45,0,0.000,ALERT,214.41,302.68,59.944,1402908303,"274151322000095","019011112586793",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,157439.8,157439.8,11785,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908397,686669.00
06/16/2014 04:45,0,0.000,ALERT,214.87,300.87,59.970,1402908303,"274151322000068","019011112586793",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,97752.8,97752.8,12169,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402908400,686670.00
06/16/2014 04:45,0,0.000,ALERT,214.19,302.07,59.975,1402908303,"274151322000054","019011112586793",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,153071.9,153071.9,11895,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402908403,686671.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686672.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686673.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686674.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686675.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686676.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686677.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686678.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686679.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686680.00
06/16/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402908303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402909184,686681.00
06/16/2014 05:00,0,0.000,ALERT,214.41,302.68,59.959,1402909203,"274151322000083","019011112586793",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,155087.5,155087.5,11810,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909278,686682.00
06/16/2014 05:00,0,0.000,ALERT,215.09,301.77,59.959,1402909203,"274151322000076","019011112586793",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,159080.8,159080.8,11777,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402909281,686683.00
06/16/2014 05:00,0,0.000,ALERT,214.41,301.47,59.959,1402909203,"274151322000094","019011112586793",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,99786.7,99786.7,12084,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909283,686684.00
06/16/2014 05:00,0,0.000,ALERT,213.96,301.77,59.965,1402909203,"274151322000052","019011112586793",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,155433.7,155433.7,11772,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909286,686685.00
06/16/2014 05:00,0,0.000,ALERT,214.41,301.77,59.965,1402909203,"274151322000085","019011112586793",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,154508.5,154508.5,11745,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909290,686686.00
06/16/2014 05:00,0,0.000,ALERT,214.19,300.27,59.959,1402909203,"274151322000087","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,148440.2,148440.2,11781,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909292,686687.00
06/16/2014 05:00,0,0.000,ALERT,213.74,301.77,59.996,1402909203,"274151322000088","019011112586793",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,149729.8,149729.8,11777,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909295,686688.00
06/16/2014 05:00,0,0.000,ALERT,214.41,302.68,59.944,1402909203,"274151322000095","019011112586793",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,157439.8,157439.8,11787,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909298,686689.00
06/16/2014 05:00,0,0.000,ALERT,214.64,301.17,59.949,1402909203,"274151322000068","019011112586793",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,97752.8,97752.8,12171,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909301,686690.00
06/16/2014 05:00,0,0.000,ALERT,214.41,302.07,59.944,1402909203,"274151322000054","019011112586793",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,153071.9,153071.9,11897,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402909304,686691.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686692.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686693.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686694.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686695.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686696.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686697.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686698.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686699.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686700.00
06/16/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402909203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910083,686701.00
06/16/2014 05:15,0,0.000,ALERT,213.51,300.27,59.981,1402910103,"274151322000083","019011112586793",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,155087.5,155087.5,11812,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910178,686702.00
06/16/2014 05:15,0,0.000,ALERT,213.74,299.97,59.981,1402910103,"274151322000076","019011112586793",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,159080.8,159080.8,11779,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910181,686703.00
06/16/2014 05:15,0,0.000,ALERT,213.29,300.27,59.991,1402910103,"274151322000094","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,99786.7,99786.7,12086,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910184,686704.00
06/16/2014 05:15,0,0.000,ALERT,213.29,300.27,59.996,1402910103,"274151322000052","019011112586793",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,155433.7,155433.7,11774,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910186,686705.00
06/16/2014 05:15,0,0.000,ALERT,213.51,300.57,60.002,1402910103,"274151322000085","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,154508.5,154508.5,11747,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910189,686706.00
06/16/2014 05:15,0,0.000,ALERT,213.29,299.67,59.986,1402910103,"274151322000087","019011112586793",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,148440.2,148440.2,11783,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910192,686707.00
06/16/2014 05:15,0,0.000,ALERT,213.06,299.97,60.002,1402910103,"274151322000088","019011112586793",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,149729.8,149729.8,11779,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910195,686708.00
06/16/2014 05:15,0,0.000,ALERT,213.29,302.07,59.991,1402910103,"274151322000095","019011112586793",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,157439.8,157439.8,11789,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402910198,686709.00
06/16/2014 05:15,0,0.000,ALERT,213.96,299.97,59.981,1402910103,"274151322000068","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,97752.8,97752.8,12173,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402910201,686710.00
06/16/2014 05:15,0,0.000,ALERT,213.06,300.57,59.981,1402910103,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,153071.9,153071.9,11899,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402910203,686711.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686712.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686713.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686714.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686715.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686716.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686717.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686718.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686719.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686720.00
06/16/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402910103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402910984,686721.00
06/16/2014 05:30,0,0.000,ALERT,213.96,301.47,59.991,1402911003,"274151322000083","019011112586793",0.00,17.30,0,285.24,303.28,0.0,0.0,0.000,155087.5,155087.5,11814,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911078,686722.00
06/16/2014 05:30,0,0.000,ALERT,214.41,301.77,60.002,1402911003,"274151322000076","019011112586793",0.00,17.50,0,285.24,303.28,0.0,0.0,0.000,159080.8,159080.8,11781,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911080,686723.00
06/16/2014 05:30,0,0.000,ALERT,214.41,301.47,60.002,1402911003,"274151322000094","019011112586793",0.00,17.30,0,284.64,302.68,0.0,0.0,0.000,99786.7,99786.7,12088,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911083,686724.00
06/16/2014 05:30,0,0.000,ALERT,213.74,301.77,59.996,1402911003,"274151322000052","019011112586793",0.00,17.50,0,284.94,303.28,0.0,0.0,0.000,155433.7,155433.7,11776,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911086,686725.00
06/16/2014 05:30,0,0.000,ALERT,213.96,301.47,59.996,1402911003,"274151322000085","019011112586793",0.00,17.50,0,285.24,303.28,0.0,0.0,0.000,154508.5,154508.5,11749,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911089,686726.00
06/16/2014 05:30,0,0.000,ALERT,214.19,301.17,59.991,1402911003,"274151322000087","019011112586793",0.00,17.80,0,284.34,302.37,0.0,0.0,0.000,148440.2,148440.2,11785,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911092,686727.00
06/16/2014 05:30,0,0.000,ALERT,213.51,301.17,59.991,1402911003,"274151322000088","019011112586793",0.00,17.80,0,285.24,302.98,0.0,0.0,0.000,149729.8,149729.8,11781,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911094,686728.00
06/16/2014 05:30,0,0.000,ALERT,213.51,302.07,59.986,1402911003,"274151322000095","019011112586793",0.00,17.00,0,286.44,303.88,0.0,0.0,0.000,157439.8,157439.8,11791,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911097,686729.00
06/16/2014 05:30,0,0.000,ALERT,214.41,300.87,60.012,1402911003,"274151322000068","019011112586793",0.00,18.00,0,284.64,302.07,0.0,0.0,0.000,97752.8,97752.8,12175,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911100,686730.00
06/16/2014 05:30,0,0.000,ALERT,213.51,301.17,59.991,1402911003,"274151322000054","019011112586793",0.00,18.00,0,284.94,303.58,0.0,0.0,0.000,153071.9,153071.9,11901,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911103,686731.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686732.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686733.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686734.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686735.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686736.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686737.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686738.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686739.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686740.00
06/16/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402911003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402911884,686741.00
06/16/2014 05:45,0,0.000,ALERT,214.64,302.98,60.002,1402911903,"274151322000083","019011112586793",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,155087.5,155087.5,11816,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911978,686742.00
06/16/2014 05:45,0,0.000,ALERT,215.09,302.68,60.002,1402911903,"274151322000076","019011112586793",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,159080.8,159080.8,11783,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911981,686743.00
06/16/2014 05:45,0,0.000,ALERT,214.87,302.07,60.007,1402911903,"274151322000094","019011112586793",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,99786.7,99786.7,12090,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911984,686744.00
06/16/2014 05:45,0,0.000,ALERT,214.41,302.07,60.002,1402911903,"274151322000052","019011112586793",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,155433.7,155433.7,11778,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911987,686745.00
06/16/2014 05:45,0,0.000,ALERT,214.87,302.37,60.007,1402911903,"274151322000085","019011112586793",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,154508.5,154508.5,11751,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911990,686746.00
