ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 05:45,0,0.000,ALERT,214.41,301.77,60.007,1402911903,"274151322000087","019011112586793",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,148440.2,148440.2,11787,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402911993,686747.00
06/16/2014 05:45,0,0.000,ALERT,213.74,301.77,59.996,1402911903,"274151322000088","019011112586793",0.00,17.80,0,298.47,303.88,0.0,0.0,0.000,149729.8,149729.8,11783,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911996,686748.00
06/16/2014 05:45,0,0.000,ALERT,214.41,302.68,59.996,1402911903,"274151322000095","019011112586793",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,157439.8,157439.8,11793,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402911999,686749.00
06/16/2014 05:45,0,0.000,ALERT,215.09,301.47,60.012,1402911903,"274151322000068","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,97752.8,97752.8,12177,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402912002,686750.00
06/16/2014 05:45,0,0.000,ALERT,214.41,302.07,60.007,1402911903,"274151322000054","019011112586793",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,153071.9,153071.9,11903,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402912005,686751.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686752.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686753.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686754.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686755.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686756.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686757.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686758.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686759.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686760.00
06/16/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402911903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402912783,686761.00
06/16/2014 06:00,0,0.051,ALERT,213.74,300.57,59.917,1402912803,"274151322000083","019011112586793",15.35,17.00,0,299.37,304.48,0.8,0.0,0.000,155087.5,155087.5,11818,0,0,0,L,1151911521,1,122.23,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1402912878,686762.00
06/16/2014 06:00,0,0.051,ALERT,214.41,300.57,59.928,1402912803,"274151322000076","019011112586793",16.74,17.30,0,298.77,304.18,0.9,0.0,0.000,159080.8,159080.8,11785,0,0,0,L,1151911521,1,122.46,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1402912881,686763.00
06/16/2014 06:00,0,0.000,ALERT,213.96,299.97,59.917,1402912803,"274151322000094","019011112586793",38.27,17.00,0,298.77,362.19,0.0,0.0,0.000,99786.7,99786.7,12092,0,0,0,L,1151911521,1,122.01,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1402912883,686764.00
06/16/2014 06:00,0,0.074,ALERT,213.96,300.87,59.912,1402912803,"274151322000052","019011112586793",16.30,17.50,0,298.77,304.48,1.2,0.0,0.000,155433.7,155433.7,11780,0,0,0,L,1151911521,1,121.78,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1402912886,686765.00
06/16/2014 06:00,0,0.051,ALERT,213.96,299.97,59.912,1402912803,"274151322000085","019011112586793",17.31,17.30,0,299.07,303.88,0.9,0.0,0.000,154508.5,154508.5,11753,0,0,0,L,1151911521,1,122.91,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1402912889,686766.00
06/16/2014 06:00,0,0.061,ALERT,213.74,299.97,59.917,1402912803,"274151322000087","019011112586793",14.89,17.80,0,297.87,303.28,0.9,0.0,0.000,148440.2,148440.2,11789,0,0,0,L,1151911521,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1402912892,686767.00
06/16/2014 06:00,0,0.037,ALERT,213.51,300.27,59.912,1402912803,"274151322000088","019011112586793",16.40,17.50,0,298.77,303.88,0.6,0.0,0.000,149729.8,149729.8,11785,0,0,0,L,1151911521,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1402912895,686768.00
06/16/2014 06:00,0,0.045,ALERT,213.51,301.17,59.907,1402912803,"274151322000095","019011112586793",16.70,16.70,0,299.97,304.78,0.7,0.0,0.000,157439.8,157439.8,11795,0,0,0,L,1151911521,1,122.68,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1402912897,686769.00
06/16/2014 06:00,0,0.008,ALERT,214.19,346.86,59.907,1402912803,"274151322000068","019011112586793",38.74,18.00,0,298.47,367.90,0.0,0.0,0.000,97752.8,97752.8,12179,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1402912900,686770.00
06/16/2014 06:00,0,0.049,ALERT,213.51,300.57,59.870,1402912803,"274151322000054","019011112586793",17.57,17.80,0,298.77,304.18,0.9,0.0,0.000,153071.9,153071.9,11905,0,0,0,L,1151911521,1,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1402912903,686771.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686772.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686773.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686774.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686775.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686776.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686777.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686778.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686779.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686780.00
06/16/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402912803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913684,686781.00
06/16/2014 06:15,0,0.094,ACTIVE,213.96,340.55,59.975,1402913702,"274151322000083","019011112586793",24.67,17.80,0,298.17,341.15,2.4,0.4,0.000,155087.5,155087.5,11820,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913776,686782.00
06/16/2014 06:15,0,0.082,ACTIVE,214.41,328.82,59.981,1402913702,"274151322000076","019011112586793",27.87,17.80,0,297.87,339.34,2.3,0.3,0.000,159080.8,159080.8,11787,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913778,686783.00
06/16/2014 06:15,0,0.000,ALERT,213.96,305.98,59.975,1402913702,"274151322000094","019011112586793",40.59,17.30,0,297.57,385.03,0.0,0.0,0.000,99786.7,99786.7,12094,0,0,0,L,1151911521,1,121.78,124.04,0002,14,0,0,0,0,0,0,200,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1402913781,686784.00
06/16/2014 06:15,0,0.111,ACTIVE,213.51,338.14,59.975,1402913702,"274151322000052","019011112586793",26.48,18.00,0,297.57,339.65,3.0,1.0,0.000,155433.8,155433.8,11782,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913783,686785.00
06/16/2014 06:15,0,0.094,ACTIVE,214.19,345.36,59.975,1402913702,"274151322000085","019011112586793",24.95,18.00,0,297.87,345.96,2.4,0.4,0.000,154508.5,154508.5,11755,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913784,686786.00
06/16/2014 06:15,0,0.098,ACTIVE,213.96,330.33,59.975,1402913702,"274151322000087","019011112586793",25.58,17.80,0,296.96,339.04,2.5,0.5,0.000,148440.2,148440.2,11791,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913786,686787.00
06/16/2014 06:15,0,0.084,ACTIVE_NO_POWER,213.96,343.25,59.996,1402913702,"274151322000088","019011112586793",23.34,18.00,0,297.87,344.76,2.0,0.0,0.000,149729.8,149729.8,11787,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913788,686788.00
06/16/2014 06:15,0,0.090,ACTIVE,213.96,339.34,59.970,1402913702,"274151322000095","019011112586793",24.77,17.30,0,299.07,343.25,2.2,0.2,0.000,157439.8,157439.8,11797,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913790,686789.00
06/16/2014 06:15,0,0.062,ALERT,214.41,330.33,59.981,1402913702,"274151322000068","019011112586793",25.09,18.30,0,297.26,391.04,1.6,0.0,0.000,97752.8,97752.8,12181,0,0,0,L,1151911521,1,122.46,123.59,0002,17,0,0,0,0,0,0,211,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1402913792,686790.00
06/16/2014 06:15,0,0.092,ACTIVE,213.96,339.34,59.981,1402913702,"274151322000054","019011112586793",25.35,18.70,0,297.87,346.56,2.4,0.4,0.000,153071.9,153071.9,11907,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402913795,686791.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686792.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686793.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686794.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686795.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686796.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686797.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686798.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686799.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686800.00
06/16/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402913702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914583,686801.00
06/16/2014 06:30,0,0.160,ALERT,214.19,340.25,59.959,1402914603,"274151322000083","019011112586793",26.36,19.30,0,300.27,343.25,4.3,2.2,0.018,155087.9,155087.9,11821,0,0,0,L,1151911521,1,122.23,123.36,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914677,686802.00
06/16/2014 06:30,0,0.170,ALERT,214.64,339.95,59.965,1402914603,"274151322000076","019011112586793",26.58,19.80,0,299.67,343.55,4.6,2.5,0.013,159081.2,159081.2,11788,0,0,0,L,1151911521,1,122.68,123.59,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914679,686803.00
06/16/2014 06:30,0,0.096,ALERT,213.96,339.65,59.959,1402914603,"274151322000094","019011112586793",30.18,18.70,0,299.07,391.64,2.9,0.9,0.004,99786.7,99786.7,12096,0,0,0,L,1151911521,1,122.23,123.59,0002,15,0,0,0,0,0,0,33,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914682,686804.00
06/16/2014 06:30,0,0.189,ALERT,214.19,339.65,59.954,1402914603,"274151322000052","019011112586793",25.72,19.80,0,299.37,343.25,5.0,2.9,0.018,155434.3,155434.3,11783,0,0,0,L,1151911521,1,121.78,123.59,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914685,686805.00
06/16/2014 06:30,0,0.168,ALERT,214.19,340.25,59.965,1402914603,"274151322000085","019011112586793",25.78,19.50,0,300.27,345.96,4.4,2.3,0.009,154508.9,154508.9,11756,0,0,0,L,1151911521,1,122.91,122.91,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914688,686806.00
06/16/2014 06:30,0,0.176,ALERT,214.41,339.95,59.959,1402914603,"274151322000087","019011112586793",25.86,19.50,0,299.07,343.85,4.6,2.5,0.031,148440.6,148440.6,11792,0,0,0,L,1151911521,1,122.68,123.36,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914691,686807.00
06/16/2014 06:30,0,0.150,ALERT,213.74,339.95,59.959,1402914603,"274151322000088","019011112586793",24.99,19.80,0,300.27,344.45,3.8,1.8,0.018,149730.1,149730.1,11788,0,0,0,L,1151911521,1,122.91,122.91,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914693,686808.00
06/16/2014 06:30,0,0.158,ALERT,213.96,339.65,59.954,1402914603,"274151322000095","019011112586793",26.56,19.00,0,300.57,342.95,4.3,2.2,0.018,157440.1,157440.1,11798,0,0,0,L,1151911521,1,122.68,123.14,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914696,686809.00
06/16/2014 06:30,0,0.113,ALERT,214.64,340.55,59.949,1402914603,"274151322000068","019011112586793",30.40,20.00,0,299.07,391.34,3.5,1.5,0.004,97752.9,97752.9,12183,0,0,0,L,1151911521,1,122.91,123.59,0002,18,0,0,0,0,0,0,29,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914699,686810.00
06/16/2014 06:30,0,0.160,ALERT,214.19,339.95,59.954,1402914603,"274151322000054","019011112586793",26.52,20.00,0,299.97,343.25,4.3,2.2,0.009,153072.2,153072.2,11908,0,0,0,L,1151911521,1,122.46,123.14,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402914702,686811.00
06/16/2014 06:30,1,0.008,ACTIVE_NO_POWER,213.6,338.47,60.03,1402914603,"033051125000118","019011112586793",42.77,17,0.000,322.86,439.87,0.3,0.0,0.000,339847.60000009,339848.20000005,71,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915134,686812.00
06/16/2014 06:30,1,0.020,ACTIVE_NO_POWER,212.8,354.82,60.03,1402914603,"033051125000150","019011112586793",42.73,17,0.000,318.85,439.91,0.8,0.0,0.000,342758.99999962,342759.49999962,66,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915137,686813.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686814.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686815.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686816.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686817.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686818.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686819.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686820.00
06/16/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402914603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915484,686821.00
06/16/2014 06:45,0,0.223,ACTIVE,213.96,339.34,60.002,1402915503,"274151322000083","019011112586793",26.66,20.00,0,335.74,345.06,6.0,3.9,0.022,155088.6,155088.6,11823,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915578,686822.00
06/16/2014 06:45,0,0.230,ACTIVE,214.41,340.25,59.996,1402915503,"274151322000076","019011112586793",27.71,21.00,0,337.54,346.26,6.5,4.3,0.031,159082.0,159082.0,11790,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915580,686823.00
06/16/2014 06:45,0,0.139,ACTIVE,213.74,338.44,59.991,1402915503,"274151322000094","019011112586793",31.11,20.00,0,336.94,344.76,4.4,2.3,0.022,99787.1,99787.1,12098,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915581,686824.00
06/16/2014 06:45,0,0.252,ACTIVE,213.51,339.95,59.991,1402915503,"274151322000052","019011112586793",26.40,21.00,0,335.74,345.66,6.7,4.6,0.040,155435.2,155435.2,11785,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915583,686825.00
06/16/2014 06:45,0,0.227,ACTIVE,213.96,340.55,59.991,1402915503,"274151322000085","019011112586793",27.27,20.70,0,337.24,344.76,6.2,4.1,0.027,154509.7,154509.7,11758,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915585,686826.00
06/16/2014 06:45,0,0.234,ACTIVE,213.96,339.34,60.002,1402915503,"274151322000087","019011112586793",26.76,20.70,0,336.34,346.56,6.3,4.2,0.027,148441.5,148441.5,11794,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915587,686827.00
06/16/2014 06:45,0,0.211,ACTIVE,213.29,338.44,59.970,1402915503,"274151322000088","019011112586793",26.10,20.70,0,336.04,345.66,5.6,3.4,0.022,149730.7,149730.7,11790,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915588,686828.00
06/16/2014 06:45,0,0.225,ACTIVE,213.74,339.04,59.996,1402915503,"274151322000095","019011112586793",27.00,20.30,0,336.64,345.66,6.2,4.0,0.035,157440.9,157440.9,11800,0,0,0,L,1151911521,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915590,686829.00
06/16/2014 06:45,0,0.156,ACTIVE,214.64,342.05,60.012,1402915503,"274151322000068","019011112586793",31.61,21.50,0,327.02,354.67,5.0,2.9,0.018,97753.5,97753.5,12185,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915592,686830.00
06/16/2014 06:45,0,0.227,ACTIVE,213.51,339.34,59.996,1402915503,"274151322000054","019011112586793",26.60,21.30,0,335.44,344.45,6.1,4.0,0.022,153073.0,153073.0,11910,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915593,686831.00
06/16/2014 06:45,1,0.046,ALERT,213.8,303.11,60.03,1402915503,"040051121000097","019011112586793",28.53,18,0.000,300.73,308.33,1.3,0.0,0.000,325233.19999991,325233.19999991,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402915598,686832.00
06/16/2014 06:45,1,0.015,ALERT,212.9,303.89,60.03,1402915503,"040051121000195","019011112586793",27.22,17,0.000,301.08,308.34,0.4,0.0,0.000,311002.10000023,311002.10000023,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402915609,686833.00
06/16/2014 06:45,1,0.137,ACTIVE_NO_POWER,213.8,375.64,60.03,1402915503,"033051125000118","019011112586793",36.85,18,0.000,319.53,441.87,5.0,0.0,0.000,339848.20000005,339848.4000001,79,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915614,686834.00
06/16/2014 06:45,1,0.017,ALERT,213.3,395.67,60.03,1402915503,"033051125000135","019011112586793",38.06,18,0.000,321.64,438.89,0.6,0.0,0.000,262095.79999986,262097.09999986,98,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402915660,686835.00
06/16/2014 06:45,1,0.145,ACTIVE_NO_POWER,213.1,382.45,60.03,1402915503,"033051125000150","019011112586793",37.94,18,0.000,317.87,441.47,5.4,0.0,0.000,342759.49999962,342759.59999962,79,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402915689,686836.00
06/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402915503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916384,686837.00
06/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402915503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916384,686838.00
06/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402915503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916384,686839.00
06/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402915503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916384,686840.00
06/16/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402915503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916384,686841.00
06/16/2014 07:00,1,0.165,ACTIVE_NO_POWER,212.9,388.17,59.96,1402916403,"033051125000118","019011112586793",37.35,19,0.094,317.53,442.53,6.1,0.0,0.165,339848.4000001,339849.10000009,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916462,686842.00
06/16/2014 07:00,1,0.183,ACTIVE,212.8,346.26,60.00,1402916403,"033051125000150","019011112586793",36.58,19,0.011,316.35,442.51,6.6,8.5,0.224,342759.59999962,342760.39999962,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916464,686843.00
06/16/2014 07:00,0,0.277,ACTIVE,214.41,338.74,59.944,1402916403,"274151322000083","019011112586793",26.62,21.00,0,335.14,344.76,7.5,5.3,0.031,155089.8,155089.8,11824,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916473,686844.00
06/16/2014 07:00,0,0.291,ACTIVE,215.09,341.75,59.917,1402916403,"274151322000076","019011112586793",27.75,21.80,0,336.34,345.06,8.2,6.0,0.040,159083.3,159083.3,11791,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916474,686845.00
06/16/2014 07:00,0,0.172,ACTIVE,214.87,372.41,59.938,1402916403,"274151322000094","019011112586793",34.83,21.30,0,336.34,375.11,6.1,3.9,0.035,99787.9,99787.9,12099,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916476,686846.00
06/16/2014 07:00,0,0.297,ACTIVE,213.96,339.04,59.938,1402916403,"274151322000052","019011112586793",27.27,21.80,0,334.54,344.76,8.2,6.0,0.040,155436.5,155436.5,11786,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916478,686847.00
06/16/2014 07:00,0,0.275,ACTIVE,214.41,341.15,59.933,1402916403,"274151322000085","019011112586793",27.57,21.30,0,336.34,345.06,7.7,5.5,0.040,154510.9,154510.9,11759,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916480,686848.00
06/16/2014 07:00,0,0.285,ACTIVE,214.41,340.25,59.938,1402916403,"274151322000087","019011112586793",26.76,21.50,0,334.54,345.36,7.8,5.6,0.040,148442.7,148442.7,11795,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916482,686849.00
06/16/2014 07:00,0,0.264,ACTIVE,214.19,339.95,59.938,1402916403,"274151322000088","019011112586793",26.18,21.50,0,334.54,344.45,7.0,4.8,0.022,149731.7,149731.7,11791,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916483,686850.00
06/16/2014 07:00,0,0.283,ACTIVE,214.19,340.55,59.944,1402916403,"274151322000095","019011112586793",27.06,21.30,0,335.14,344.15,7.8,5.6,0.044,157442.1,157442.1,11801,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916485,686851.00
06/16/2014 07:00,0,0.189,ACTIVE,214.87,381.42,59.933,1402916403,"274151322000068","019011112586793",35.82,22.80,0,337.54,384.13,6.9,4.7,0.027,97754.4,97754.4,12186,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916487,686852.00
06/16/2014 07:00,0,0.270,ACTIVE,214.19,340.85,59.938,1402916403,"274151322000054","019011112586793",27.71,22.30,0,334.84,345.06,7.6,5.4,0.035,153074.2,153074.2,11911,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916488,686853.00
06/16/2014 07:00,1,0.052,ALERT,212.7,312.45,59.96,1402916403,"040051121000185","019011112586793",27.60,18,0.000,312.18,400.04,1.4,0.0,0.000,308121.80000009,308121.80000009,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916491,686854.00
06/16/2014 07:00,1,0.137,ALERT,212.2,337.40,60.00,1402916403,"040051121000095","019011112586793",25.73,18,0.000,336.97,365.39,3.5,0.0,0.000,292256.00000003,292256.00000003,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916496,686855.00
06/16/2014 07:00,1,0.084,ALERT,212.4,302.10,60.00,1402916403,"040051121000116","019011112586793",28.60,17,0.000,301.51,333.36,2.3,0.0,0.000,308632.79999995,308632.79999995,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916499,686856.00
06/16/2014 07:00,1,0.060,ALERT,212.9,322.38,60.00,1402916403,"040051121000068","019011112586793",26.00,17,0.000,321.69,424.51,1.5,0.0,0.000,311773.70000009,311773.70000009,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916502,686857.00
06/16/2014 07:00,1,0.045,ALERT,212.2,389.50,60.00,1402916403,"040051121000097","019011112586793",28.93,18,0.000,388.67,419.20,1.3,0.0,0.000,325233.19999991,325233.19999991,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916504,686858.00
06/16/2014 07:00,1,0.016,ALERT,212.1,386.47,60.00,1402916403,"040051121000195","019011112586793",27.76,18,0.000,385.59,407.49,0.4,0.0,0.000,311002.10000023,311002.10000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916510,686859.00
06/16/2014 07:00,1,0.150,ACTIVE_NO_POWER,212.6,427.91,60.00,1402916403,"033051125000135","019011112586793",31.84,20,0.000,318.69,440.53,4.7,0.0,0.000,262097.09999986,262097.39999986,109,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402916514,686860.00
06/16/2014 07:00,1,0.152,ALERT,212.5,426.19,60.00,1402916403,"033051125000132","019011112586793",33.58,19,0.000,303.85,441.02,5.0,0.0,0.000,266273.79999953,266275.59999953,158,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402916517,686861.00
06/16/2014 07:15,1,0.151,ACTIVE_NO_POWER,214.6,418.04,60.03,1402917303,"040051121000097","019011112586793",28.29,19,0.000,304.57,440.93,4.2,0.0,0.000,325233.19999991,325233.19999991,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917306,686862.00
06/16/2014 07:15,1,0.369,ACTIVE,214.4,349.74,60.00,1402917303,"040051121000095","019011112586793",21.28,19,0.131,302.69,437.61,7.7,13.8,0.000,292256.00000003,292256.20000003,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917308,686863.00
06/16/2014 07:15,1,0.192,ACTIVE,215.2,345.38,60.00,1402917303,"033051125000132","019011112586793",31.91,19,0.135,320.16,440.30,6.0,10.2,0.009,266275.59999953,266276.19999953,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917310,686864.00
06/16/2014 07:15,1,0.181,ACTIVE,215.2,333.62,60.03,1402917303,"033051125000135","019011112586793",32.04,20,0.005,318.72,440.22,5.7,7.8,0.213,262097.39999986,262097.99999986,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917313,686865.00
06/16/2014 07:15,1,0.086,ACTIVE_NO_POWER,214.7,338.63,60.00,1402917303,"040051121000116","019011112586793",28.88,18,0.000,301.53,438.82,2.4,0.0,0.000,308632.79999995,308632.79999995,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917315,686866.00
06/16/2014 07:15,1,0.136,ACTIVE_NO_POWER,215.5,432.06,60.00,1402917303,"040051121000068","019011112586793",25.59,19,0.000,302.30,440.10,3.4,0.0,0.000,311773.70000009,311773.70000009,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917317,686867.00
06/16/2014 07:15,1,0.214,ACTIVE,215.0,369.55,60.03,1402917303,"033051125000118","019011112586793",37.29,20,0.135,316.19,444.00,7.9,12.0,0.001,339849.10000009,339850.30000008,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917319,686868.00
06/16/2014 07:15,1,0.217,ACTIVE_NO_POWER,215.2,420.02,60.03,1402917303,"033051125000150","019011112586793",36.88,20,0.000,316.17,444.08,7.9,0.0,0.000,342760.39999962,342761.49999962,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917322,686869.00
06/16/2014 07:15,0,0.320,ACTIVE,214.87,341.75,59.981,1402917303,"274151322000083","019011112586793",27.12,21.50,0,335.74,346.56,8.8,6.6,0.044,155091.2,155091.2,11825,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917327,686870.00
06/16/2014 07:15,0,0.338,ACTIVE,215.77,341.75,59.965,1402917303,"274151322000076","019011112586793",27.69,22.50,0,337.54,347.16,9.5,7.2,0.053,159084.9,159084.9,11792,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917329,686871.00
06/16/2014 07:15,0,0.197,ACTIVE,215.32,392.25,59.965,1402917303,"274151322000094","019011112586793",36.98,22.30,0,339.34,400.66,7.4,5.2,0.031,99789.0,99789.0,12100,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917331,686872.00
06/16/2014 07:15,0,0.340,ACTIVE,214.64,341.45,59.954,1402917303,"274151322000052","019011112586793",27.51,22.50,0,335.44,347.16,9.5,7.2,0.053,155438.1,155438.1,11787,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917332,686873.00
06/16/2014 07:15,0,0.322,ACTIVE,215.54,341.45,59.970,1402917303,"274151322000085","019011112586793",27.49,21.80,0,336.64,346.86,9.0,6.7,0.044,154512.3,154512.3,11760,0,0,0,L,1151911521,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917334,686874.00
06/16/2014 07:15,0,0.324,ACTIVE,215.32,341.45,59.970,1402917303,"274151322000087","019011112586793",27.12,22.30,0,336.04,346.86,8.9,6.7,0.044,148444.1,148444.1,11796,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917336,686875.00
06/16/2014 07:15,0,0.309,ACTIVE,215.09,341.15,59.959,1402917303,"274151322000088","019011112586793",26.28,22.00,0,335.74,346.86,8.2,6.0,0.044,149733.0,149733.0,11792,0,0,0,L,1151911521,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917337,686876.00
06/16/2014 07:15,0,0.324,ACTIVE,215.09,342.65,59.965,1402917303,"274151322000095","019011112586793",27.75,21.80,0,336.04,346.56,9.1,6.9,0.049,157443.5,157443.5,11802,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917339,686877.00
06/16/2014 07:15,0,0.215,ACTIVE,216.00,393.75,59.954,1402917303,"274151322000068","019011112586793",37.05,24.00,0,340.25,407.27,8.1,5.9,0.035,97755.7,97755.7,12187,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917341,686878.00
06/16/2014 07:15,0,0.322,ACTIVE,215.09,340.85,59.975,1402917303,"274151322000054","019011112586793",27.21,22.80,0,335.44,346.86,8.9,6.6,0.053,153075.6,153075.6,11912,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917342,686879.00
06/16/2014 07:15,1,0.256,ACTIVE,215.3,353.73,60.00,1402917303,"040051121000195","019011112586793",21.83,19,0.133,304.29,441.10,5.4,13.9,0.001,311002.10000023,311002.20000023,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917353,686880.00
06/16/2014 07:15,1,0.053,ACTIVE_NO_POWER,214.9,383.48,60.03,1402917303,"040051121000185","019011112586793",28.00,18,0.000,322.35,437.71,1.4,0.0,0.000,308121.80000009,308121.80000009,27,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402917355,686881.00
06/16/2014 07:30,1,0.356,ACTIVE_NO_POWER,214.2,402.30,60.03,1402918204,"040051121000097","019011112586793",25.39,21,0.000,316.76,441.66,8.9,0.0,0.000,325233.19999991,325233.69999991,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918206,686882.00
06/16/2014 07:30,1,0.479,ACTIVE,214.0,351.12,60.03,1402918204,"040051121000095","019011112586793",22.01,20,0.133,314.86,437.61,10.5,11.6,0.008,292256.20000003,292257.20000003,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918209,686883.00
06/16/2014 07:30,1,0.261,ACTIVE,214.5,327.22,60.03,1402918204,"033051125000132","019011112586793",33.57,20,0.128,318.71,440.48,8.7,3.7,0.235,266276.19999953,266277.29999953,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918211,686884.00
06/16/2014 07:30,1,0.217,ACTIVE,214.8,376.44,60.07,1402918204,"033051125000135","019011112586793",33.59,21,0.064,320.68,440.95,7.2,8.2,0.000,262097.99999986,262098.79999986,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918213,686885.00
06/16/2014 07:30,1,0.404,ACTIVE_NO_POWER,214.0,394.10,60.07,1402918204,"040051121000116","019011112586793",23.73,19,0.000,316.78,439.56,9.5,0.0,0.000,308632.79999995,308633.79999995,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918215,686886.00
06/16/2014 07:30,1,0.419,ACTIVE_NO_POWER,214.4,401.18,60.03,1402918204,"040051121000068","019011112586793",22.32,20,0.000,320.01,438.53,9.3,0.0,0.000,311773.70000009,311773.70000009,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918217,686887.00
06/16/2014 07:30,1,0.283,ACTIVE,214.6,331.27,60.03,1402918204,"033051125000118","019011112586793",38.64,20,0.109,318.15,444.55,10.8,6.7,0.214,339850.30000008,339851.60000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918220,686888.00
06/16/2014 07:30,1,0.292,ACTIVE,214.6,396.26,60.03,1402918204,"033051125000150","019011112586793",38.44,20,0.144,316.12,444.63,11.1,10.3,0.000,342761.49999962,342762.89999962,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918222,686889.00
06/16/2014 07:30,1,0.317,ACTIVE_NO_POWER,214.5,383.40,60.03,1402918204,"040051121000185","019011112586793",22.86,20,0.034,317.74,440.72,7.0,0.0,0.160,308121.80000009,308122.20000009,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918224,686890.00
06/16/2014 07:30,1,0.320,ACTIVE,214.8,359.42,60.00,1402918204,"040051121000195","019011112586793",23.47,20,0.133,319.38,441.11,7.4,12.6,0.002,311002.20000023,311002.90000023,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918226,686891.00
06/16/2014 07:30,0,0.402,ACTIVE,215.09,342.05,59.981,1402918204,"274151322000083","019011112586793",27.81,22.00,0,336.64,346.26,11.3,9.0,0.071,155093.0,155093.0,11826,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918228,686892.00
06/16/2014 07:30,0,0.436,ACTIVE,215.77,344.15,59.975,1402918204,"274151322000076","019011112586793",29.22,23.00,0,337.54,347.16,12.9,10.5,0.071,159087.0,159087.0,11793,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918230,686893.00
06/16/2014 07:30,0,0.262,ACTIVE,215.32,399.16,59.986,1402918204,"274151322000094","019011112586793",37.51,23.30,0,337.54,408.48,10.0,7.7,0.053,99790.5,99790.5,12101,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918231,686894.00
06/16/2014 07:30,0,0.467,ACTIVE,215.09,340.85,59.981,1402918204,"274151322000052","019011112586793",27.83,23.00,0,336.04,347.16,13.2,10.8,0.075,155440.2,155440.2,11788,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918233,686895.00
06/16/2014 07:30,0,0.424,ACTIVE,215.09,341.15,59.981,1402918204,"274151322000085","019011112586793",27.69,22.30,0,337.54,346.86,11.9,9.6,0.071,154514.3,154514.3,11761,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918235,686896.00
