ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 07:30,0,0.412,ACTIVE,215.32,341.45,59.981,1402918204,"274151322000087","019011112586793",27.79,22.80,0,336.64,346.56,11.6,9.3,0.066,148446.0,148446.0,11797,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918237,686897.00
06/16/2014 07:30,0,0.404,ACTIVE,214.64,340.25,59.981,1402918204,"274151322000088","019011112586793",27.73,22.50,0,336.04,346.26,11.4,9.0,0.057,149734.8,149734.8,11793,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918238,686898.00
06/16/2014 07:30,0,0.412,ACTIVE,215.09,343.25,59.970,1402918204,"274151322000095","019011112586793",27.87,22.30,0,336.94,346.56,11.6,9.3,0.071,157445.5,157445.5,11803,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918240,686899.00
06/16/2014 07:30,0,0.273,ACTIVE,215.54,400.36,59.975,1402918204,"274151322000068","019011112586793",37.71,25.00,0,338.44,411.48,10.5,8.2,0.053,97757.3,97757.3,12188,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918242,686900.00
06/16/2014 07:30,0,0.410,ACTIVE,214.41,340.25,59.981,1402918204,"274151322000054","019011112586793",28.07,23.30,0,335.74,346.56,11.7,9.3,0.066,153077.5,153077.5,11913,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402918243,686901.00
06/16/2014 07:45,1,0.588,ACTIVE,213.3,398.17,60.00,1402919103,"040051121000097","019011112586793",25.80,22,0.140,314.17,442.02,15.1,11.7,0.002,325233.69999991,325235.69999991,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919106,686902.00
06/16/2014 07:45,1,0.724,ACTIVE,212.4,350.26,60.00,1402919103,"040051121000095","019011112586793",22.40,20,0.162,310.78,436.99,16.1,12.3,0.052,292257.20000003,292259.10000003,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919108,686903.00
06/16/2014 07:45,1,0.421,ACTIVE,213.3,361.47,60.03,1402919103,"033051125000132","019011112586793",34.66,20,0.140,317.16,440.40,14.5,12.9,0.029,266277.29999953,266279.29999953,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919110,686904.00
06/16/2014 07:45,1,0.293,ACTIVE,212.9,382.82,60.00,1402919103,"033051125000135","019011112586793",36.71,22,0.141,315.55,442.13,10.7,13.9,0.001,262098.79999986,262100.19999986,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919112,686905.00
06/16/2014 07:45,1,0.609,ACTIVE,212.4,334.02,60.03,1402919103,"040051121000116","019011112586793",25.84,20,0.138,310.58,440.64,15.6,9.6,0.124,308633.79999995,308635.69999995,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919115,686906.00
06/16/2014 07:45,1,0.684,ACTIVE,213.1,400.48,60.03,1402919103,"040051121000068","019011112586793",22.62,20,0.138,315.99,439.75,15.4,14.6,0.002,311773.70000009,311775.80000005,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919117,686907.00
06/16/2014 07:45,1,0.471,ACTIVE,212.8,423.25,60.03,1402919103,"033051125000118","019011112586793",38.93,21,0.143,314.32,441.43,18.2,12.0,0.010,339851.60000009,339854.50000007,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919119,686908.00
06/16/2014 07:45,1,0.474,ACTIVE,212.7,408.31,60.00,1402919103,"033051125000150","019011112586793",38.72,21,0.141,313.92,441.43,18.2,11.2,0.004,342762.89999962,342765.69999962,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919121,686909.00
06/16/2014 07:45,1,0.356,ACTIVE_NO_POWER,212.7,398.10,60.03,1402919103,"040051121000185","019011112586793",25.65,21,0.000,314.40,441.73,8.9,0.0,0.000,308122.20000009,308123.30000009,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919123,686910.00
06/16/2014 07:45,1,0.452,ACTIVE,212.4,408.88,60.03,1402919103,"040051121000195","019011112586793",25.55,20,0.093,315.94,443.26,11.5,2.3,0.000,311002.90000023,311004.40000023,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919126,686911.00
06/16/2014 07:45,0,0.596,ACTIVE,213.96,340.55,59.965,1402919103,"274151322000083","019011112586793",29.06,23.00,0,334.54,347.76,17.5,15.0,0.115,155095.9,155095.9,11827,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919127,686912.00
06/16/2014 07:45,0,0.705,ACTIVE,214.41,341.75,59.959,1402919103,"274151322000076","019011112586793",29.66,23.50,0,332.73,349.26,21.2,18.5,0.137,159090.5,159090.5,11794,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919129,686913.00
06/16/2014 07:45,0,0.428,ACTIVE,213.74,404.87,59.959,1402919103,"274151322000094","019011112586793",38.17,24.30,0,337.54,425.01,16.6,14.0,0.102,99793.1,99793.1,12102,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919131,686914.00
06/16/2014 07:45,0,0.693,ACTIVE,213.74,339.95,59.959,1402919103,"274151322000052","019011112586793",29.10,23.50,0,331.23,348.96,20.5,17.8,0.124,155443.7,155443.7,11789,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919132,686915.00
06/16/2014 07:45,0,0.643,ACTIVE,214.19,339.65,59.959,1402919103,"274151322000085","019011112586793",28.55,23.00,0,335.44,348.36,18.6,16.1,0.115,154517.4,154517.4,11762,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919134,686916.00
06/16/2014 07:45,0,0.629,ACTIVE,213.51,340.85,59.965,1402919103,"274151322000087","019011112586793",28.13,23.50,0,334.54,348.36,17.9,15.4,0.115,148449.0,148449.0,11798,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919136,686917.00
06/16/2014 07:45,0,0.633,ACTIVE,213.29,339.34,59.975,1402919103,"274151322000088","019011112586793",28.65,23.00,0,333.93,348.36,18.3,15.8,0.119,149737.8,149737.8,11794,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919138,686918.00
06/16/2014 07:45,0,0.629,ACTIVE,213.51,340.55,59.959,1402919103,"274151322000095","019011112586793",29.44,22.80,0,334.54,348.06,18.8,16.2,0.124,157448.6,157448.6,11804,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919140,686919.00
06/16/2014 07:45,0,0.441,ACTIVE,214.64,401.86,59.965,1402919103,"274151322000068","019011112586793",37.79,25.80,0,337.54,424.71,16.9,14.4,0.093,97760.1,97760.1,12189,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919142,686920.00
06/16/2014 07:45,0,0.633,ACTIVE,213.96,340.25,59.944,1402919103,"274151322000054","019011112586793",28.90,23.80,0,333.93,348.06,18.6,16.0,0.119,153080.6,153080.6,11914,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402919144,686921.00
06/16/2014 08:00,1,0.918,ACTIVE,214.2,341.98,60.03,1402920003,"040051121000097","019011112586793",26.12,23,0.200,315.76,441.47,23.8,26.6,0.172,325235.69999991,325239.59999991,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920005,686922.00
06/16/2014 08:00,1,1.052,ACTIVE,214.2,337.11,60.03,1402920003,"040051121000095","019011112586793",23.15,22,0.155,310.82,438.31,24.2,25.0,0.162,292259.10000003,292262.70000003,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920008,686923.00
06/16/2014 08:00,1,0.648,ACTIVE,214.1,400.17,60.03,1402920003,"033051125000132","019011112586793",34.72,22,0.154,315.76,441.25,22.4,15.5,0.014,266279.29999953,266282.99999953,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920010,686924.00
06/16/2014 08:00,1,0.520,ACTIVE,214.3,355.48,60.03,1402920003,"033051125000135","019011112586793",36.30,22,0.148,313.32,441.60,18.7,21.4,0.079,262100.19999986,262103.09999986,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920012,686925.00
06/16/2014 08:00,1,0.933,ACTIVE,213.6,360.79,60.03,1402920003,"040051121000116","019011112586793",26.06,22,0.169,311.12,439.99,24.2,26.9,0.071,308635.69999995,308639.39999995,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920015,686926.00
06/16/2014 08:00,1,1.027,ACTIVE,214.6,390.20,60.00,1402920003,"040051121000068","019011112586793",23.40,22,0.174,316.22,440.84,23.9,29.4,0.029,311775.80000005,311779.70000009,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920017,686927.00
06/16/2014 08:00,1,0.727,ACTIVE,213.5,389.58,60.03,1402920003,"033051125000118","019011112586793",39.28,22,0.228,316.19,442.01,28.4,33.2,0.071,339854.50000007,339859.40000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920019,686928.00
06/16/2014 08:00,1,0.721,ACTIVE,213.8,429.29,60.00,1402920003,"033051125000150","019011112586793",39.42,22,0.187,314.32,442.45,28.3,27.3,0.017,342765.69999962,342770.59999962,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920022,686929.00
06/16/2014 08:00,1,0.504,ACTIVE,214.2,338.06,60.03,1402920003,"040051121000185","019011112586793",26.97,22,0.143,314.39,442.83,13.5,14.7,0.118,308123.30000009,308124.90000009,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920024,686930.00
06/16/2014 08:00,1,0.750,ACTIVE,214.0,357.91,60.03,1402920003,"040051121000195","019011112586793",26.12,22,0.182,316.02,440.98,19.5,14.0,0.094,311004.40000023,311007.30000023,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920026,686931.00
06/16/2014 08:00,0,0.932,ACTIVE,214.64,342.95,59.959,1402920003,"274151322000083","019011112586793",28.75,23.80,0,331.83,354.07,27.2,24.3,0.194,155100.8,155100.8,11828,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920028,686932.00
06/16/2014 08:00,0,1.100,ACTIVE,215.54,343.85,59.954,1402920003,"274151322000076","019011112586793",29.72,24.50,0,333.03,357.38,33.1,30.0,0.217,159096.5,159096.5,11795,0,0,0,L,1151911521,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920029,686933.00
06/16/2014 08:00,0,0.670,ACTIVE,214.87,407.27,59.954,1402920003,"274151322000094","019011112586793",38.25,25.00,0,333.93,427.71,26.1,23.3,0.172,99797.7,99797.7,12103,0,0,0,L,1151911521,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920031,686934.00
06/16/2014 08:00,0,1.064,ACTIVE,214.41,346.56,59.949,1402920003,"274151322000052","019011112586793",28.75,24.30,0,331.23,355.88,31.0,28.0,0.203,155449.4,155449.4,11790,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920033,686935.00
06/16/2014 08:00,0,0.992,ACTIVE,214.64,348.66,59.949,1402920003,"274151322000085","019011112586793",28.73,23.50,0,332.43,357.08,28.9,26.0,0.186,154522.6,154522.6,11763,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920035,686936.00
06/16/2014 08:00,0,0.965,ACTIVE,214.87,347.46,59.954,1402920003,"274151322000087","019011112586793",28.35,24.50,0,331.83,356.48,27.8,24.9,0.186,148453.9,148453.9,11799,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920037,686937.00
06/16/2014 08:00,0,0.996,ACTIVE,214.19,347.16,59.954,1402920003,"274151322000088","019011112586793",28.47,23.80,0,331.23,354.97,28.7,25.8,0.190,149742.9,149742.9,11795,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920038,686938.00
06/16/2014 08:00,0,0.988,ACTIVE,214.64,349.26,59.949,1402920003,"274151322000095","019011112586793",29.84,23.80,0,331.53,354.97,29.9,27.0,0.194,157453.9,157453.9,11805,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920040,686939.00
06/16/2014 08:00,0,0.662,ACTIVE,215.32,412.38,59.954,1402920003,"274151322000068","019011112586793",38.86,26.80,0,334.24,429.82,26.1,23.2,0.159,97764.7,97764.7,12190,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920042,686940.00
06/16/2014 08:00,0,0.992,ACTIVE,214.64,343.85,59.954,1402920003,"274151322000054","019011112586793",28.82,24.50,0,330.93,354.67,28.9,26.0,0.194,153085.7,153085.7,11915,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920043,686941.00
06/16/2014 08:15,1,1.332,ACTIVE,214.0,329.63,60.03,1402920903,"040051121000097","019011112586793",26.22,23,0.209,313.58,443.52,34.7,34.6,0.273,325239.59999991,325245.89999991,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920906,686942.00
06/16/2014 08:15,1,1.467,ACTIVE,213.6,325.82,60.03,1402920903,"040051121000095","019011112586793",23.34,23,0.200,311.81,440.65,34.0,32.8,0.251,292262.70000003,292268.50000003,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920909,686943.00
06/16/2014 08:15,1,0.911,ACTIVE,214.4,374.52,60.03,1402920903,"033051125000132","019011112586793",35.17,23,0.192,315.38,443.34,31.9,25.0,0.119,266282.99999953,266288.79999953,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920911,686944.00
06/16/2014 08:15,1,0.808,ACTIVE,213.7,336.21,60.03,1402920903,"033051125000135","019011112586793",35.80,23,0.186,317.14,442.34,28.8,23.9,0.321,262103.09999986,262108.09999986,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920913,686945.00
06/16/2014 08:15,1,1.343,ACTIVE,213.5,334.42,60.03,1402920903,"040051121000116","019011112586793",26.15,23,0.214,310.83,442.38,34.9,34.5,0.241,308639.39999995,308645.49999995,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920916,686946.00
06/16/2014 08:15,1,1.453,ACTIVE,213.2,343.55,60.03,1402920903,"040051121000068","019011112586793",23.61,23,0.214,314.55,442.62,34.1,33.5,0.237,311779.70000009,311785.70000009,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920918,686947.00
06/16/2014 08:15,1,1.037,ACTIVE,213.9,377.11,60.03,1402920903,"033051125000118","019011112586793",39.41,23,0.257,315.63,444.13,40.6,33.8,0.213,339859.40000011,339867.1000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920920,686948.00
06/16/2014 08:15,1,1.027,ACTIVE,213.6,376.87,60.03,1402920903,"033051125000150","019011112586793",39.50,23,0.253,314.55,444.72,40.3,31.9,0.184,342770.59999962,342778.39999962,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920922,686949.00
06/16/2014 08:15,1,0.845,ACTIVE,213.6,382.32,60.00,1402920903,"040051121000185","019011112586793",27.14,23,0.134,316.15,440.70,22.8,20.9,0.028,308124.90000009,308128.40000009,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920924,686950.00
06/16/2014 08:15,1,1.164,ACTIVE,213.2,346.33,60.03,1402920903,"040051121000195","019011112586793",26.13,23,0.195,317.96,442.93,30.2,24.5,0.300,311007.30000023,311012.50000023,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920927,686951.00
06/16/2014 08:15,0,1.338,ACTIVE,214.19,351.67,59.975,1402920903,"274151322000083","019011112586793",29.18,25.00,0,334.84,360.08,39.5,36.2,0.265,155108.3,155108.3,11829,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920929,686952.00
06/16/2014 08:15,0,1.559,ACTIVE,214.41,355.88,59.975,1402920903,"274151322000076","019011112586793",29.88,25.80,0,336.04,363.99,47.2,43.6,0.336,159105.6,159105.6,11796,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920931,686953.00
06/16/2014 08:15,0,0.979,ACTIVE,213.96,409.08,59.975,1402920903,"274151322000094","019011112586793",38.09,26.30,0,334.84,440.64,37.7,34.4,0.252,99804.9,99804.9,12104,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920932,686954.00
06/16/2014 08:15,0,1.486,ACTIVE,213.74,353.17,59.970,1402920903,"274151322000052","019011112586793",29.08,25.80,0,334.24,361.89,43.8,40.4,0.274,155457.9,155457.9,11791,0,0,0,L,1151911521,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920934,686955.00
06/16/2014 08:15,0,1.420,ACTIVE,213.51,349.26,59.991,1402920903,"274151322000085","019011112586793",28.90,24.80,0,335.74,361.59,41.6,38.2,0.283,154530.5,154530.5,11764,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920936,686956.00
06/16/2014 08:15,0,1.381,ACTIVE,213.96,353.77,59.970,1402920903,"274151322000087","019011112586793",28.55,26.00,0,335.44,360.38,39.9,36.6,0.270,148461.6,148461.6,11800,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920938,686957.00
06/16/2014 08:15,0,1.416,ACTIVE,213.51,348.36,59.965,1402920903,"274151322000088","019011112586793",28.86,24.80,0,335.14,361.59,41.4,38.1,0.278,149750.9,149750.9,11796,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920940,686958.00
06/16/2014 08:15,0,1.473,ACTIVE,213.96,352.27,59.970,1402920903,"274151322000095","019011112586793",29.40,25.00,0,335.14,362.19,43.9,40.4,0.292,157462.3,157462.3,11806,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920942,686959.00
06/16/2014 08:15,0,0.936,ACTIVE,214.87,420.50,59.965,1402920903,"274151322000068","019011112586793",39.38,28.00,0,334.24,444.54,37.2,34.0,0.239,97771.9,97771.9,12191,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920943,686960.00
06/16/2014 08:15,0,1.418,ACTIVE,214.41,350.17,59.975,1402920903,"274151322000054","019011112586793",29.00,25.80,0,334.24,361.59,41.7,38.3,0.287,153093.7,153093.7,11916,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402920945,686961.00
06/16/2014 08:30,1,1.778,ACTIVE,213.8,371.52,60.03,1402921803,"040051121000097","019011112586793",26.25,25,0.306,314.09,442.03,46.4,38.5,0.242,325245.89999991,325254.99999991,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921806,686962.00
06/16/2014 08:30,1,1.894,ACTIVE,213.3,381.38,60.03,1402921803,"040051121000095","019011112586793",23.63,24,0.283,314.35,439.94,44.5,33.7,0.269,292268.50000003,292276.90000003,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921808,686963.00
06/16/2014 08:30,1,1.203,ACTIVE,214.0,395.01,60.03,1402921803,"033051125000132","019011112586793",35.07,24,0.257,316.75,443.13,42.0,43.5,0.114,266288.79999953,266296.89999953,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921810,686964.00
06/16/2014 08:30,1,1.131,ACTIVE,213.8,372.78,60.00,1402921803,"033051125000135","019011112586793",35.32,25,0.238,315.27,444.85,39.7,32.1,0.191,262108.09999986,262115.69999986,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921812,686965.00
06/16/2014 08:30,1,1.791,ACTIVE,213.4,350.54,60.03,1402921803,"040051121000116","019011112586793",26.10,24,0.281,311.59,440.23,46.5,35.4,0.327,308645.49999995,308654.29999995,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921814,686966.00
06/16/2014 08:30,1,1.900,ACTIVE,213.9,378.41,60.00,1402921803,"040051121000068","019011112586793",23.80,24,0.279,314.95,443.16,45.0,45.3,0.204,311785.70000009,311794.50000004,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921817,686967.00
06/16/2014 08:30,1,1.371,ACTIVE,214.1,394.00,60.00,1402921803,"033051125000118","019011112586793",39.37,25,0.316,300.92,449.15,53.7,54.5,0.351,339867.1000001,339877.90000011,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921819,686968.00
06/16/2014 08:30,1,1.353,ACTIVE,214.0,425.09,60.03,1402921803,"033051125000150","019011112586793",39.59,24,0.314,303.65,450.29,53.3,58.0,0.182,342778.39999962,342789.09999962,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921822,686969.00
06/16/2014 08:30,1,1.257,ACTIVE,213.8,327.96,60.03,1402921803,"040051121000185","019011112586793",27.22,24,0.209,313.25,442.85,34.0,25.7,0.265,308128.40000009,308134.30000009,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921824,686970.00
06/16/2014 08:30,1,1.623,ACTIVE,213.1,377.61,60.00,1402921803,"040051121000195","019011112586793",26.32,25,0.264,319.60,443.41,42.5,33.0,0.223,311012.50000023,311020.60000023,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921826,686971.00
06/16/2014 08:30,0,1.816,ACTIVE,214.19,353.47,59.970,1402921803,"274151322000083","019011112586793",28.84,26.50,0,334.84,367.60,53.1,49.3,0.384,155118.9,155118.9,11830,0,0,0,L,1151911521,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921828,686972.00
06/16/2014 08:30,0,2.078,ACTIVE,215.09,348.96,59.986,1402921803,"274151322000076","019011112586793",29.52,27.30,0,336.64,372.11,62.0,58.0,0.429,159118.3,159118.3,11797,0,0,0,L,1151911521,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921830,686973.00
06/16/2014 08:30,0,1.219,ACTIVE,214.41,426.21,59.959,1402921803,"274151322000094","019011112586793",39.86,27.50,0,336.64,446.35,49.4,45.8,0.354,99814.9,99814.9,12105,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921831,686974.00
06/16/2014 08:30,0,1.965,ACTIVE,214.19,349.56,59.965,1402921803,"274151322000052","019011112586793",28.88,27.30,0,335.14,369.70,57.5,53.6,0.393,155469.6,155469.6,11792,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921833,686975.00
06/16/2014 08:30,0,1.873,ACTIVE,214.41,360.99,59.965,1402921803,"274151322000085","019011112586793",29.16,26.00,0,336.04,368.50,55.5,51.6,0.380,154541.7,154541.7,11765,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921835,686976.00
06/16/2014 08:30,0,1.830,ACTIVE,214.19,357.98,59.981,1402921803,"274151322000087","019011112586793",28.55,27.80,0,335.44,367.30,53.0,49.2,0.358,148472.3,148472.3,11801,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921837,686977.00
06/16/2014 08:30,0,1.889,ACTIVE,214.19,353.17,59.959,1402921803,"274151322000088","019011112586793",28.80,26.30,0,335.14,368.80,55.1,51.2,0.367,149762.0,149762.0,11797,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921839,686978.00
06/16/2014 08:30,0,1.967,ACTIVE,213.96,357.38,59.954,1402921803,"274151322000095","019011112586793",29.50,26.50,0,335.44,370.00,58.7,54.8,0.393,157474.1,157474.1,11807,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921840,686979.00
06/16/2014 08:30,0,1.244,ACTIVE,215.32,427.11,59.959,1402921803,"274151322000068","019011112586793",40.02,29.30,0,336.64,447.55,50.7,47.0,0.331,97781.9,97781.9,12192,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921842,686980.00
06/16/2014 08:30,0,1.881,ACTIVE,214.41,353.77,59.965,1402921803,"274151322000054","019011112586793",29.10,27.00,0,334.84,369.10,55.4,51.6,0.384,153104.9,153104.9,11917,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402921844,686981.00
06/16/2014 08:45,1,2.254,ACTIVE,213.8,401.60,60.00,1402922703,"040051121000097","019011112586793",26.17,26,0.302,300.71,448.99,58.7,41.9,0.267,325254.99999991,325267.09999991,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922706,686982.00
06/16/2014 08:45,1,2.327,ACTIVE,213.9,387.35,60.00,1402922703,"040051121000095","019011112586793",23.97,25,0.336,296.80,445.78,55.5,55.0,0.121,292276.90000003,292288.10000003,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922708,686983.00
06/16/2014 08:45,1,1.513,ACTIVE,213.3,330.86,60.03,1402922703,"033051125000132","019011112586793",34.75,26,0.297,304.04,447.58,52.3,42.7,0.353,266296.89999953,266307.69999953,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922710,686984.00
06/16/2014 08:45,1,1.455,ACTIVE,213.7,429.55,60.03,1402922703,"033051125000135","019011112586793",34.91,26,0.316,314.93,446.41,50.5,48.8,0.121,262115.69999986,262126.09999986,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922712,686985.00
06/16/2014 08:45,1,2.259,ACTIVE,213.6,347.64,60.03,1402922703,"040051121000116","019011112586793",26.06,25,0.342,295.80,447.80,58.5,44.6,0.407,308654.29999995,308666.09999995,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922715,686986.00
06/16/2014 08:45,1,2.382,ACTIVE,213.6,391.01,60.03,1402922703,"040051121000068","019011112586793",23.74,25,0.311,299.44,447.78,56.2,58.8,0.134,311794.50000004,311806.00000004,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922717,686987.00
06/16/2014 08:45,1,1.792,ACTIVE,213.8,429.21,60.00,1402922703,"033051125000118","019011112586793",30.48,26,0.265,300.65,449.50,54.3,44.0,0.096,339877.90000011,339890.40000011,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922719,686988.00
06/16/2014 08:45,1,1.785,ACTIVE,213.9,313.39,60.03,1402922703,"033051125000150","019011112586793",30.51,25,0.325,300.75,450.81,54.2,52.5,0.342,342789.09999962,342801.59999962,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922722,686989.00
06/16/2014 08:45,1,1.734,ACTIVE,214.0,390.35,60.03,1402922703,"040051121000185","019011112586793",27.06,26,0.275,314.57,441.85,46.7,47.0,0.241,308134.30000009,308143.20000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922724,686990.00
06/16/2014 08:45,1,2.126,ACTIVE,213.7,395.33,60.03,1402922703,"040051121000195","019011112586793",26.07,26,0.284,301.38,447.88,55.1,37.6,0.196,311020.60000023,311031.60000023,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922726,686991.00
06/16/2014 08:45,0,2.311,ACTIVE,214.64,351.07,59.981,1402922703,"274151322000083","019011112586793",28.71,28.50,0,335.74,375.41,67.1,62.9,0.495,155132.9,155132.9,11831,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922728,686992.00
06/16/2014 08:45,0,2.592,ACTIVE,215.54,365.49,59.981,1402922703,"274151322000076","019011112586793",29.40,29.00,0,334.54,388.34,77.0,72.4,0.544,159134.6,159134.6,11798,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922729,686993.00
06/16/2014 08:45,0,1.643,ACTIVE,215.09,413.59,59.975,1402922703,"274151322000094","019011112586793",37.65,29.00,0,386.53,464.38,62.5,58.4,0.429,99827.9,99827.9,12106,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922731,686994.00
06/16/2014 08:45,0,2.438,ACTIVE,214.64,365.80,59.975,1402922703,"274151322000052","019011112586793",28.92,29.00,0,332.73,391.34,71.4,67.0,0.482,155484.6,155484.6,11793,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922733,686995.00
06/16/2014 08:45,0,2.350,ACTIVE,215.54,351.07,59.981,1402922703,"274151322000085","019011112586793",29.18,27.50,0,334.54,377.52,69.4,65.1,0.473,154556.2,154556.2,11766,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922735,686996.00
06/16/2014 08:45,0,2.320,ACTIVE,215.32,364.29,59.991,1402922703,"274151322000087","019011112586793",28.27,30.00,0,333.93,382.63,66.4,62.2,0.455,148486.1,148486.1,11802,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922736,686997.00
06/16/2014 08:45,0,2.373,ACTIVE,215.54,350.77,59.981,1402922703,"274151322000088","019011112586793",28.77,28.00,0,335.44,376.92,69.2,64.8,0.446,149776.5,149776.5,11798,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922738,686998.00
06/16/2014 08:45,0,2.496,ACTIVE,214.87,357.08,59.975,1402922703,"274151322000095","019011112586793",29.20,28.30,0,335.74,378.72,73.8,69.4,0.495,157489.6,157489.6,11808,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922740,686999.00
06/16/2014 08:45,0,1.594,ACTIVE,215.54,419.60,59.959,1402922703,"274151322000068","019011112586793",38.90,31.00,0,388.04,458.97,62.1,58.1,0.411,97794.8,97794.8,12193,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922742,687000.00
06/16/2014 08:45,0,2.385,ACTIVE,215.32,350.17,59.975,1402922703,"274151322000054","019011112586793",28.77,28.80,0,335.74,377.52,69.5,65.1,0.455,153119.5,153119.5,11918,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402922744,687001.00
06/16/2014 09:00,1,2.730,ACTIVE,215.6,342.35,60.03,1402923603,"040051121000097","019011112586793",26.09,27,0.310,299.48,452.06,70.9,66.7,0.338,325267.09999991,325282.19999991,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923606,687002.00
06/16/2014 09:00,1,2.981,ACTIVE,215.4,339.05,60.03,1402923603,"040051121000095","019011112586793",21.32,26,0.328,298.92,446.88,63.2,71.2,0.399,292288.10000003,292301.00000003,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923608,687003.00
06/16/2014 09:00,1,1.913,ACTIVE,215.5,392.78,60.03,1402923603,"033051125000132","019011112586793",28.86,27,0.264,302.46,448.93,54.9,41.0,0.240,266307.69999953,266320.09999953,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923610,687004.00
06/16/2014 09:00,1,1.866,ACTIVE,216.0,337.85,60.03,1402923603,"033051125000135","019011112586793",29.09,27,0.343,302.66,451.02,54.0,64.0,0.342,262126.09999986,262138.49999986,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923613,687005.00
06/16/2014 09:00,1,2.901,ACTIVE,215.2,329.50,60.03,1402923603,"040051121000116","019011112586793",21.92,26,0.389,295.52,448.66,63.3,70.5,0.396,308666.09999995,308678.59999995,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923615,687006.00
06/16/2014 09:00,1,2.852,ACTIVE,215.6,319.11,60.03,1402923603,"040051121000068","019011112586793",23.70,27,0.293,299.83,450.49,67.2,63.0,0.324,311806.00000004,311819.60000006,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923617,687007.00
06/16/2014 09:00,1,2.164,ACTIVE,215.1,401.20,60.00,1402923603,"033051125000118","019011112586793",26.94,27,0.289,298.61,449.03,58.0,42.4,0.324,339890.40000011,339903.1000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923619,687008.00
06/16/2014 09:00,1,2.154,ACTIVE,215.8,327.07,60.03,1402923603,"033051125000150","019011112586793",26.89,26,0.352,300.45,450.54,57.6,57.1,0.384,342801.59999962,342814.19999962,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923621,687009.00
06/16/2014 09:00,1,2.297,ACTIVE,215.7,345.13,60.03,1402923603,"040051121000185","019011112586793",23.63,27,0.272,303.72,449.05,54.0,45.4,0.396,308143.20000009,308155.00000009,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923624,687010.00
06/16/2014 09:00,1,2.748,ACTIVE,215.1,439.23,60.03,1402923603,"040051121000195","019011112586793",19.66,28,0.326,301.11,447.99,53.7,52.3,0.100,311031.60000023,311044.10000023,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923626,687011.00
06/16/2014 09:00,0,2.805,ACTIVE,215.54,354.37,59.975,1402923603,"274151322000083","019011112586793",28.55,31.30,0,336.34,385.33,81.2,76.4,0.318,155150.3,155150.3,11832,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923628,687012.00
06/16/2014 09:00,0,3.119,ACTIVE,216.00,358.58,59.959,1402923603,"274151322000076","019011112586793",29.16,33.50,0,337.54,383.23,92.1,86.9,0.354,159154.5,159154.5,11799,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923629,687013.00
06/16/2014 09:00,0,1.957,ACTIVE,216.22,420.20,59.965,1402923603,"274151322000094","019011112586793",37.95,30.50,0,390.74,460.47,74.7,70.2,0.530,99844.0,99844.0,12107,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923631,687014.00
06/16/2014 09:00,0,2.939,ACTIVE,216.00,356.18,59.991,1402923603,"274151322000052","019011112586793",28.71,32.80,0,336.34,384.13,85.4,80.5,0.327,155503.1,155503.1,11794,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923634,687015.00
06/16/2014 09:00,0,2.863,ACTIVE,215.54,348.96,59.965,1402923603,"274151322000085","019011112586793",28.84,30.50,0,325.82,385.33,83.7,78.8,0.314,154574.2,154574.2,11767,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923635,687016.00
06/16/2014 09:00,0,2.789,ACTIVE,215.77,355.28,59.970,1402923603,"274151322000087","019011112586793",28.19,32.60,0,336.34,385.93,79.6,74.9,0.552,148503.3,148503.3,11803,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923637,687017.00
06/16/2014 09:00,0,2.861,ACTIVE,215.32,348.06,59.970,1402923603,"274151322000088","019011112586793",28.61,31.00,0,336.94,384.13,82.9,78.1,0.309,149794.3,149794.3,11799,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923639,687018.00
06/16/2014 09:00,0,2.994,ACTIVE,215.32,346.26,59.959,1402923603,"274151322000095","019011112586793",29.28,32.40,0,336.04,389.24,88.8,83.8,0.331,157508.7,157508.7,11809,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923641,687019.00
06/16/2014 09:00,0,1.895,ACTIVE,216.45,422.00,59.954,1402923603,"274151322000068","019011112586793",39.10,32.40,0,384.43,458.37,75.4,70.8,0.513,97810.9,97810.9,12194,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923642,687020.00
06/16/2014 09:00,0,2.887,ACTIVE,215.54,351.37,59.954,1402923603,"274151322000054","019011112586793",28.57,32.20,0,336.64,384.13,83.5,78.7,0.318,153137.5,153137.5,11919,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402923644,687021.00
06/16/2014 09:15,1,3.193,ACTIVE,216.5,330.93,60.00,1402924503,"040051121000097","019011112586793",26.23,28,0.366,315.92,357.22,83.3,79.1,0.385,325282.19999991,325300.39999991,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924505,687022.00
06/16/2014 09:15,1,3.266,ACTIVE,215.8,327.04,60.00,1402924503,"040051121000095","019011112586793",23.86,27,0.336,296.63,448.50,77.5,72.3,0.356,292301.00000003,292317.60000003,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924507,687023.00
06/16/2014 09:15,1,2.242,ACTIVE,216.1,310.67,60.00,1402924503,"033051125000132","019011112586793",26.88,28,0.375,302.02,448.86,59.9,68.3,0.366,266320.09999953,266332.99999953,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924510,687024.00
06/16/2014 09:15,1,2.194,ACTIVE,216.1,428.85,60.00,1402924503,"033051125000135","019011112586793",27.03,28,0.282,302.81,451.07,59.0,65.9,0.086,262138.49999986,262151.29999986,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924512,687025.00
06/16/2014 09:15,1,3.213,ACTIVE,215.6,337.23,60.00,1402924503,"040051121000116","019011112586793",25.93,27,0.362,295.39,440.53,82.9,77.8,0.384,308678.59999995,308696.39999995,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924514,687026.00
06/16/2014 09:15,1,3.337,ACTIVE,215.7,347.94,60.00,1402924503,"040051121000068","019011112586793",23.70,28,0.344,302.74,355.23,78.7,74.1,0.369,311819.60000006,311836.60000006,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924517,687027.00
06/16/2014 09:15,1,2.397,ACTIVE,215.8,327.85,60.00,1402924503,"033051125000118","019011112586793",39.52,28,0.417,299.81,449.74,94.2,89.6,0.435,339903.1000001,339919.6000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924519,687028.00
06/16/2014 09:15,1,2.385,ACTIVE,215.9,338.75,60.00,1402924503,"033051125000150","019011112586793",39.44,27,0.416,298.56,452.16,93.6,89.6,0.435,342814.19999962,342830.29999962,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924521,687029.00
06/16/2014 09:15,1,2.761,ACTIVE,215.6,324.65,60.00,1402924503,"040051121000185","019011112586793",26.75,28,0.322,303.09,449.77,73.5,69.3,0.348,308155.00000009,308167.90000009,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924523,687030.00
06/16/2014 09:15,1,3.156,ALERT,216.3,327.87,60.00,1402924503,"040051121000195","019011112586793",25.86,29,0.356,303.62,448.46,81.2,76.7,0.378,311044.10000023,311061.00000023,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402924526,687031.00
06/16/2014 09:15,0,3.293,ACTIVE,218.03,348.66,59.938,1402924503,"274151322000083","019011112586793",28.59,35.40,0,334.24,370.00,95.3,90.1,0.376,155171.1,155171.1,11833,0,0,0,L,1151911521,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924528,687032.00
06/16/2014 09:15,0,3.611,ACTIVE,218.26,361.29,59.944,1402924503,"274151322000076","019011112586793",29.32,36.00,0,334.24,372.71,107.3,101.6,0.415,159178.1,159178.1,11800,0,0,0,L,1151911521,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924530,687033.00
06/16/2014 09:15,0,2.277,ACTIVE,218.03,415.39,59.944,1402924503,"274151322000094","019011112586793",38.68,35.20,0,395.25,461.98,89.4,84.4,0.340,99863.3,99863.3,12108,0,0,0,L,1151911521,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924531,687034.00
06/16/2014 09:15,0,3.420,ACTIVE,217.58,356.78,59.965,1402924503,"274151322000052","019011112586793",28.77,36.50,0,333.63,371.21,99.7,94.3,0.371,155524.9,155524.9,11795,0,0,0,L,1151911521,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924533,687035.00
06/16/2014 09:15,0,3.379,ACTIVE,218.03,360.38,59.944,1402924503,"274151322000085","019011112586793",28.71,33.00,0,334.24,370.90,98.2,92.8,0.362,154595.6,154595.6,11768,0,0,0,L,1151911521,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924535,687036.00
06/16/2014 09:15,0,3.328,ACTIVE,217.80,351.97,59.970,1402924503,"274151322000087","019011112586793",27.73,38.20,0,333.63,382.03,93.5,88.3,0.354,148523.7,148523.7,11804,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924537,687037.00
06/16/2014 09:15,0,3.357,ACTIVE,217.80,355.88,59.938,1402924503,"274151322000088","019011112586793",28.59,33.80,0,334.24,370.90,97.2,91.8,0.354,149815.6,149815.6,11800,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924538,687038.00
06/16/2014 09:15,0,3.496,ACTIVE,217.80,350.77,59.944,1402924503,"274151322000095","019011112586793",29.30,35.20,0,334.24,371.51,103.7,98.1,0.384,157531.5,157531.5,11810,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924540,687039.00
06/16/2014 09:15,0,2.266,ACTIVE,218.93,410.58,59.949,1402924503,"274151322000068","019011112586793",38.31,37.00,0,396.15,466.49,88.3,83.4,0.327,97830.2,97830.2,12195,0,0,0,L,1151911521,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924542,687040.00
06/16/2014 09:15,0,3.371,ACTIVE,218.03,358.58,59.938,1402924503,"274151322000054","019011112586793",28.71,35.20,0,333.93,371.21,98.0,92.6,0.367,153158.9,153158.9,11920,0,0,0,L,1151911521,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402924543,687041.00
