ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 09:30,1,3.662,ACTIVE,215.4,336.81,60.03,1402925403,"040051121000097","019011112586793",26.14,29,0.423,307.96,358.22,95.3,90.6,0.437,325300.39999991,325321.49999991,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925405,687042.00
06/16/2014 09:30,1,3.752,ACTIVE,215.2,344.72,60.03,1402925403,"040051121000095","019011112586793",23.66,27,0.388,307.55,354.88,88.3,83.3,0.408,292317.60000003,292336.90000003,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925407,687043.00
06/16/2014 09:30,1,2.400,ACTIVE,215.7,345.56,60.03,1402925403,"033051125000132","019011112586793",34.84,29,0.366,292.52,450.13,83.2,78.9,0.390,266332.99999953,266349.59999953,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925410,687044.00
06/16/2014 09:30,1,2.386,ACTIVE,215.8,325.83,60.03,1402925403,"033051125000135","019011112586793",34.33,29,0.362,291.93,452.24,81.5,78.0,0.382,262151.29999986,262167.29999986,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925412,687045.00
06/16/2014 09:30,1,3.676,ACTIVE,214.9,341.43,60.00,1402925403,"040051121000116","019011112586793",25.86,28,0.419,305.86,358.02,94.6,89.5,0.434,308696.39999995,308717.19999995,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925414,687046.00
06/16/2014 09:30,1,3.793,ACTIVE,214.8,351.58,60.00,1402925403,"040051121000068","019011112586793",23.76,29,0.397,307.45,356.67,89.7,85.0,0.420,311836.60000006,311856.50000004,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925416,687047.00
06/16/2014 09:30,1,2.737,ACTIVE,215.2,358.09,60.00,1402925403,"033051125000118","019011112586793",39.54,30,0.481,305.49,362.82,107.7,102.9,0.495,339919.6000001,339943.6000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925418,687048.00
06/16/2014 09:30,1,2.739,ACTIVE,215.8,325.12,60.03,1402925403,"033051125000150","019011112586793",39.28,28,0.478,305.76,363.20,107.0,102.7,0.493,342830.29999962,342854.29999962,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925421,687049.00
06/16/2014 09:30,1,3.271,ACTIVE,215.8,339.83,60.00,1402925403,"040051121000185","019011112586793",26.64,29,0.383,308.27,355.43,86.7,82.5,0.404,308167.90000009,308186.80000009,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925423,687050.00
06/16/2014 09:30,1,3.680,ACTIVE,215.8,333.26,60.03,1402925403,"040051121000195","019011112586793",25.64,30,0.415,307.39,356.79,93.9,89.2,0.436,311061.00000023,311081.70000023,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925425,687051.00
06/16/2014 09:30,0,3.758,ACTIVE,216.22,347.76,59.965,1402925403,"274151322000083","019011112586793",28.73,37.80,0,326.72,371.81,109.2,103.5,0.433,155195.2,155195.2,11834,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925427,687052.00
06/16/2014 09:30,0,4.158,ACTIVE,217.35,353.47,59.959,1402925403,"274151322000076","019011112586793",28.90,37.50,0,328.52,375.41,121.7,115.5,0.468,159205.2,159205.2,11801,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925429,687053.00
06/16/2014 09:30,0,2.590,ACTIVE,216.90,422.90,59.959,1402925403,"274151322000094","019011112586793",38.90,37.30,0,396.75,447.25,101.8,96.3,0.389,99885.8,99885.8,12109,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925430,687054.00
06/16/2014 09:30,0,3.941,ACTIVE,216.67,361.29,59.959,1402925403,"274151322000052","019011112586793",28.45,38.20,0,327.02,371.21,113.5,107.6,0.433,155550.1,155550.1,11796,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925432,687055.00
06/16/2014 09:30,0,3.838,ACTIVE,216.90,353.47,59.944,1402925403,"274151322000085","019011112586793",28.92,35.00,0,327.32,371.81,112.3,106.5,0.424,154620.5,154620.5,11769,0,0,0,L,1151911521,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925434,687056.00
06/16/2014 09:30,0,3.783,ACTIVE,216.45,355.88,59.959,1402925403,"274151322000087","019011112586793",27.81,41.80,0,327.92,370.00,106.5,100.9,0.402,148547.2,148547.2,11805,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925435,687057.00
06/16/2014 09:30,0,3.850,ACTIVE,216.22,360.99,59.959,1402925403,"274151322000088","019011112586793",28.49,35.80,0,327.02,374.21,111.0,105.2,0.411,149840.2,149840.2,11801,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925437,687058.00
06/16/2014 09:30,0,4.023,ACTIVE,216.22,354.67,59.959,1402925403,"274151322000095","019011112586793",29.08,37.00,0,327.32,372.11,118.5,112.4,0.442,157557.8,157557.8,11811,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925439,687059.00
06/16/2014 09:30,0,2.598,ACTIVE,217.35,416.89,59.954,1402925403,"274151322000068","019011112586793",38.55,39.30,0,400.36,450.86,101.0,95.5,0.380,97852.7,97852.7,12196,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925441,687060.00
06/16/2014 09:30,0,3.867,ACTIVE,216.45,357.38,59.965,1402925403,"274151322000054","019011112586793",28.61,36.30,0,326.72,372.41,111.9,106.1,0.429,153183.7,153183.7,11921,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402925442,687061.00
06/16/2014 09:45,1,4.191,ACTIVE,215.4,347.59,60.00,1402926304,"040051121000097","019011112586793",25.79,30,0.479,316.33,362.73,107.6,102.9,0.491,325321.49999991,325345.59999991,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926306,687062.00
06/16/2014 09:45,1,4.213,ACTIVE,214.8,350.25,60.00,1402926304,"040051121000095","019011112586793",23.67,28,0.441,316.19,358.96,99.2,94.4,0.452,292336.90000003,292359.00000003,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926308,687063.00
06/16/2014 09:45,1,2.729,ACTIVE,215.5,322.66,60.03,1402926304,"033051125000132","019011112586793",34.46,31,0.415,316.94,358.21,93.5,89.4,0.432,266349.59999953,266370.49999953,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926311,687064.00
06/16/2014 09:45,1,2.699,ACTIVE,215.6,353.53,60.00,1402926304,"033051125000135","019011112586793",34.17,29,0.409,316.74,357.60,91.7,88.2,0.427,262167.29999986,262187.99999986,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926313,687065.00
06/16/2014 09:45,1,4.140,ACTIVE,214.7,338.46,60.00,1402926304,"040051121000116","019011112586793",25.84,30,0.473,315.75,361.23,106.4,101.2,0.489,308717.19999995,308740.99999995,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926315,687066.00
06/16/2014 09:45,1,4.297,ACTIVE,215.7,325.21,60.03,1402926304,"040051121000068","019011112586793",23.49,29,0.446,316.25,358.83,100.4,95.9,0.463,311856.50000004,311879.10000006,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926317,687067.00
06/16/2014 09:45,1,3.106,ACTIVE,214.9,352.98,60.03,1402926304,"033051125000118","019011112586793",39.21,31,0.544,314.34,367.15,121.2,116.4,0.553,339943.6000001,339971.00000008,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926320,687068.00
06/16/2014 09:45,1,3.086,ACTIVE,214.7,321.43,60.03,1402926304,"033051125000150","019011112586793",39.34,29,0.543,313.58,367.14,120.8,116.3,0.549,342854.29999962,342881.69999962,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926322,687069.00
06/16/2014 09:45,1,3.822,ACTIVE,215.5,344.91,60.03,1402926304,"040051121000185","019011112586793",26.30,30,0.444,316.93,359.91,100.0,95.3,0.461,308186.80000009,308209.00000009,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926324,687070.00
06/16/2014 09:45,1,4.187,ACTIVE,215.2,341.85,60.03,1402926304,"040051121000195","019011112586793",25.56,31,0.473,316.30,359.66,106.5,101.4,0.488,311081.70000023,311105.30000023,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926326,687071.00
06/16/2014 09:45,0,4.314,ACTIVE,216.67,362.19,59.975,1402926304,"274151322000083","019011112586793",28.17,40.20,0,333.33,372.11,123.1,116.9,0.491,155222.8,155222.8,11835,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926328,687072.00
06/16/2014 09:45,0,4.654,ACTIVE,217.35,365.19,59.970,1402926304,"274151322000076","019011112586793",29.04,39.50,0,334.24,375.71,136.8,130.1,0.526,159235.9,159235.9,11802,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926330,687073.00
06/16/2014 09:45,0,2.887,ACTIVE,216.90,422.90,59.970,1402926304,"274151322000094","019011112586793",39.16,38.80,0,398.86,447.85,114.5,108.6,0.438,99911.5,99911.5,12110,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926331,687074.00
06/16/2014 09:45,0,4.387,ACTIVE,216.90,349.56,59.965,1402926304,"274151322000052","019011112586793",28.73,40.40,0,333.33,373.01,127.6,121.2,0.486,155578.7,155578.7,11797,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926333,687075.00
06/16/2014 09:45,0,4.363,ACTIVE,217.13,362.49,59.975,1402926304,"274151322000085","019011112586793",28.63,37.00,0,333.93,373.31,126.5,120.1,0.477,154648.9,154648.9,11770,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926335,687076.00
06/16/2014 09:45,0,4.270,ACTIVE,216.90,352.57,59.975,1402926304,"274151322000087","019011112586793",27.65,45.00,0,333.33,371.21,119.5,113.4,0.455,148574.1,148574.1,11806,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926337,687077.00
06/16/2014 09:45,0,4.363,ACTIVE,216.45,354.67,59.944,1402926304,"274151322000088","019011112586793",28.33,36.80,0,333.33,372.71,125.1,118.8,0.464,149868.2,149868.2,11802,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926339,687078.00
06/16/2014 09:45,0,4.574,ACTIVE,216.90,363.39,59.975,1402926304,"274151322000095","019011112586793",28.75,38.80,0,333.03,374.21,133.1,126.6,0.495,157587.7,157587.7,11812,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926341,687079.00
06/16/2014 09:45,0,2.910,ACTIVE,217.80,422.60,59.970,1402926304,"274151322000068","019011112586793",39.00,41.00,0,399.16,451.16,115.0,109.0,0.433,97878.4,97878.4,12197,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926343,687080.00
06/16/2014 09:45,0,4.367,ACTIVE,217.13,349.26,59.944,1402926304,"274151322000054","019011112586793",28.51,38.00,0,332.43,373.31,126.0,119.7,0.477,153212.0,153212.0,11922,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402926344,687081.00
06/16/2014 10:00,1,4.599,ACTIVE,216.1,339.30,60.03,1402927203,"040051121000097","019011112586793",25.74,31,0.524,304.73,365.61,117.8,112.6,0.535,325345.59999991,325372.39999991,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927206,687082.00
06/16/2014 10:00,1,4.635,ACTIVE,215.6,355.34,60.03,1402927203,"040051121000095","019011112586793",23.49,29,0.480,306.27,362.32,108.3,103.1,0.491,292359.00000003,292383.50000003,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927208,687083.00
06/16/2014 10:00,1,3.009,ACTIVE,215.6,324.57,60.03,1402927203,"033051125000132","019011112586793",34.10,32,0.454,307.61,360.90,102.1,97.3,0.465,266370.49999953,266393.49999953,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927210,687084.00
06/16/2014 10:00,1,2.939,ACTIVE,216.5,354.44,60.03,1402927203,"033051125000135","019011112586793",34.33,30,0.448,306.02,360.73,100.4,96.8,0.463,262187.99999986,262210.79999986,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927213,687085.00
06/16/2014 10:00,1,4.596,ALERT,215.2,320.49,60.03,1402927203,"040051121000116","019011112586793",25.52,30,0.519,306.34,362.70,116.7,111.1,0.530,308740.99999995,308767.19999995,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402927215,687086.00
06/16/2014 10:00,1,4.717,ACTIVE,215.5,356.63,60.03,1402927203,"040051121000068","019011112586793",23.42,30,0.490,308.81,362.82,109.9,104.8,0.504,311879.10000006,311904.00000004,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927218,687087.00
06/16/2014 10:00,1,3.403,ACTIVE,216.0,326.72,60.03,1402927203,"033051125000118","019011112586793",39.26,32,0.593,304.07,370.34,132.9,127.6,0.599,339971.00000008,340001.30000009,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927220,687088.00
06/16/2014 10:00,1,3.377,ACTIVE,215.8,365.99,60.03,1402927203,"033051125000150","019011112586793",39.39,30,0.594,304.43,369.31,132.4,127.6,0.597,342881.69999962,342912.09999962,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927223,687089.00
06/16/2014 10:00,1,4.337,ACTIVE,216.2,357.86,60.03,1402927203,"040051121000185","019011112586793",25.95,31,0.498,306.50,363.52,112.0,107.3,0.511,308209.00000009,308234.30000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927226,687090.00
06/16/2014 10:00,1,4.630,ACTIVE,216.3,334.68,60.03,1402927203,"040051121000195","019011112586793",25.50,32,0.521,307.29,363.98,117.5,112.2,0.532,311105.30000023,311131.80000023,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927228,687091.00
06/16/2014 10:00,0,4.688,ACTIVE,217.13,348.96,59.970,1402927203,"274151322000083","019011112586793",28.47,41.00,0,326.42,376.92,135.2,128.5,0.530,155253.4,155253.4,11836,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927230,687092.00
06/16/2014 10:00,0,5.090,ACTIVE,218.03,364.59,59.981,1402927203,"274151322000076","019011112586793",28.94,41.30,0,326.42,382.33,149.0,141.9,0.570,159269.9,159269.9,11803,0,0,0,L,1151911521,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927231,687093.00
06/16/2014 10:00,0,3.232,ACTIVE,217.35,417.19,59.981,1402927203,"274151322000094","019011112586793",38.68,40.00,0,397.05,448.15,126.6,120.2,0.486,99940.0,99940.0,12111,0,0,0,L,1151911521,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927233,687094.00
06/16/2014 10:00,0,4.861,ACTIVE,217.35,365.49,59.970,1402927203,"274151322000052","019011112586793",28.31,41.80,0,325.82,377.22,139.3,132.5,0.539,155610.4,155610.4,11798,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927235,687095.00
06/16/2014 10:00,0,4.766,ACTIVE,217.58,366.40,59.986,1402927203,"274151322000085","019011112586793",28.73,38.00,0,327.02,380.22,138.8,132.0,0.526,154680.3,154680.3,11771,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927237,687096.00
06/16/2014 10:00,0,4.711,ACTIVE,217.13,366.40,59.981,1402927203,"274151322000087","019011112586793",27.43,48.80,0,327.32,375.71,130.8,124.3,0.495,148603.7,148603.7,11807,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927238,687097.00
06/16/2014 10:00,0,4.797,ACTIVE,217.58,366.40,59.986,1402927203,"274151322000088","019011112586793",28.17,38.20,0,326.12,378.12,136.9,130.2,0.508,149899.2,149899.2,11803,0,0,0,L,1151911521,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927240,687098.00
06/16/2014 10:00,0,4.990,ACTIVE,217.35,349.86,59.975,1402927203,"274151322000095","019011112586793",28.82,41.00,0,325.82,378.72,145.8,138.8,0.544,157620.8,157620.8,11813,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927242,687099.00
06/16/2014 10:00,0,3.213,ACTIVE,218.48,417.79,59.986,1402927203,"274151322000068","019011112586793",39.02,41.80,0,400.66,447.55,126.6,120.3,0.473,97906.9,97906.9,12198,0,0,0,L,1151911521,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927243,687100.00
06/16/2014 10:00,0,4.770,ACTIVE,217.58,368.80,59.981,1402927203,"274151322000054","019011112586793",28.59,39.30,0,327.32,378.42,138.1,131.4,0.521,153243.2,153243.2,11923,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402927245,687101.00
06/16/2014 10:15,1,4.890,ACTIVE,216.6,336.49,60.00,1402928103,"040051121000097","019011112586793",25.90,32,0.562,306.95,370.29,126.0,121.1,0.568,325372.39999991,325401.49999991,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928105,687102.00
06/16/2014 10:15,1,4.938,ACTIVE,215.8,344.51,60.00,1402928103,"040051121000095","019011112586793",23.51,29,0.514,306.54,366.18,115.5,110.2,0.519,292383.50000003,292409.90000003,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928108,687103.00
06/16/2014 10:15,1,3.216,ACTIVE,216.6,359.70,60.00,1402928103,"033051125000132","019011112586793",34.15,32,0.483,307.90,365.00,109.2,104.2,0.497,266393.49999953,266418.49999953,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928110,687104.00
06/16/2014 10:15,1,3.140,ACTIVE,216.5,329.50,60.03,1402928103,"033051125000135","019011112586793",34.35,31,0.478,306.98,364.22,107.3,103.2,0.491,262210.79999986,262235.69999986,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928113,687105.00
06/16/2014 10:15,1,4.927,ACTIVE,215.8,357.74,60.03,1402928103,"040051121000116","019011112586793",25.48,31,0.555,306.69,368.67,124.9,119.0,0.561,308767.19999995,308795.79999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928115,687106.00
06/16/2014 10:15,1,5.011,ACTIVE,216.5,336.64,60.03,1402928103,"040051121000068","019011112586793",23.53,31,0.520,306.94,366.87,117.3,112.4,0.533,311904.00000004,311931.00000004,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928117,687107.00
06/16/2014 10:15,1,3.655,ACTIVE,216.4,324.80,60.03,1402928103,"033051125000118","019011112586793",39.13,33,0.637,302.89,373.76,142.3,137.1,0.637,340001.30000009,340034.1000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928119,687108.00
06/16/2014 10:15,1,3.628,ACTIVE,216.7,327.40,60.03,1402928103,"033051125000150","019011112586793",39.29,31,0.635,304.54,374.87,141.8,137.3,0.637,342912.09999962,342944.99999962,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928121,687109.00
06/16/2014 10:15,1,4.754,ACTIVE,216.3,356.60,60.03,1402928103,"040051121000185","019011112586793",25.72,32,0.542,307.93,368.34,121.6,116.8,0.554,308234.30000009,308262.10000009,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928124,687110.00
06/16/2014 10:15,1,5.035,ACTIVE,216.2,323.58,60.03,1402928103,"040051121000195","019011112586793",25.16,33,0.558,307.89,368.51,126.0,120.2,0.568,311131.80000023,311160.70000023,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928126,687111.00
06/16/2014 10:15,0,5.086,ACTIVE,217.58,367.30,59.970,1402928103,"274151322000083","019011112586793",28.19,42.80,0,326.12,383.23,145.1,138.2,0.575,155286.6,155286.6,11837,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928128,687112.00
06/16/2014 10:15,0,5.455,ACTIVE,218.71,358.58,59.965,1402928103,"274151322000076","019011112586793",28.84,42.80,0,325.52,388.34,159.2,151.8,0.614,159306.4,159306.4,11804,0,0,0,L,1151911521,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928129,687113.00
06/16/2014 10:15,0,3.445,ACTIVE,217.58,415.39,59.949,1402928103,"274151322000094","019011112586793",38.78,40.40,0,398.26,446.95,135.3,128.6,0.517,99970.9,99970.9,12112,0,0,0,L,1151911521,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928131,687114.00
06/16/2014 10:15,0,5.178,ACTIVE,218.48,351.37,59.954,1402928103,"274151322000052","019011112586793",28.33,43.80,0,325.22,383.83,148.6,141.5,0.570,155644.4,155644.4,11799,0,0,0,L,1151911521,0,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928133,687115.00
06/16/2014 10:15,0,5.064,ACTIVE,218.26,353.77,59.959,1402928103,"274151322000085","019011112586793",28.90,39.80,0,326.72,385.33,148.2,141.2,0.570,154714.2,154714.2,11772,0,0,0,L,1151911521,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928135,687116.00
06/16/2014 10:15,0,5.084,ACTIVE,218.03,352.87,59.981,1402928103,"274151322000087","019011112586793",27.10,52.00,0,327.32,381.42,139.4,132.7,0.530,148635.7,148635.7,11808,0,0,0,L,1151911521,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928137,687117.00
06/16/2014 10:15,0,5.092,ACTIVE,217.80,353.17,59.970,1402928103,"274151322000088","019011112586793",28.39,39.80,0,328.22,382.93,146.2,139.2,0.548,149932.8,149932.8,11804,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928138,687118.00
06/16/2014 10:15,0,5.385,ACTIVE,218.03,353.47,59.970,1402928103,"274151322000095","019011112586793",28.57,42.30,0,327.62,386.83,155.8,148.5,0.583,157656.5,157656.5,11814,0,0,0,L,1151911521,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928140,687119.00
06/16/2014 10:15,0,3.438,ACTIVE,218.93,426.51,59.975,1402928103,"274151322000068","019011112586793",38.74,42.80,0,391.34,451.46,134.8,128.1,0.504,97937.8,97937.8,12199,0,0,0,L,1151911521,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928142,687120.00
06/16/2014 10:15,0,5.117,ACTIVE,218.03,351.37,59.970,1402928103,"274151322000054","019011112586793",28.51,40.20,0,325.82,384.43,147.8,140.7,0.557,153277.1,153277.1,11924,0,0,0,L,1151911521,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402928144,687121.00
06/16/2014 10:30,1,5.269,ACTIVE,216.9,363.04,60.03,1402929004,"040051121000097","019011112586793",25.56,32,0.596,314.95,372.04,134.0,128.3,0.600,325401.49999991,325432.59999991,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929006,687122.00
06/16/2014 10:30,1,5.316,ACTIVE,216.8,362.69,60.03,1402929004,"040051121000095","019011112586793",23.11,30,0.543,316.81,366.78,122.2,117.0,0.546,292409.90000003,292438.40000003,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929008,687123.00
06/16/2014 10:30,1,3.399,ACTIVE,216.6,330.50,60.00,1402929004,"033051125000132","019011112586793",34.22,33,0.511,317.82,365.07,115.7,110.0,0.525,266418.49999953,266445.29999953,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929011,687124.00
06/16/2014 10:30,1,3.385,ACTIVE,216.7,348.01,60.00,1402929004,"033051125000135","019011112586793",33.79,32,0.509,317.31,366.21,113.8,109.8,0.516,262235.69999986,262263.89999984,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929013,687125.00
06/16/2014 10:30,1,5.267,ACTIVE,216.0,331.76,60.00,1402929004,"040051121000116","019011112586793",25.26,32,0.588,315.54,370.23,132.4,126.2,0.596,308795.79999995,308826.49999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929015,687126.00
06/16/2014 10:30,1,5.409,ACTIVE,216.1,345.40,60.03,1402929004,"040051121000068","019011112586793",23.07,32,0.554,317.03,367.63,124.2,118.9,0.560,311931.00000004,311959.90000008,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929017,687127.00
06/16/2014 10:30,1,3.908,ACTIVE,216.5,324.48,60.03,1402929004,"033051125000118","019011112586793",38.92,34,0.676,314.25,375.36,151.4,145.2,0.673,340034.1000001,340069.40000011,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929020,687128.00
06/16/2014 10:30,1,3.884,ACTIVE,216.6,368.06,60.03,1402929004,"033051125000150","019011112586793",39.01,32,0.675,313.57,375.78,150.8,145.5,0.675,342944.99999962,342980.29999962,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929022,687129.00
06/16/2014 10:30,1,5.168,ACTIVE,216.7,323.41,60.00,1402929004,"040051121000185","019011112586793",25.42,32,0.584,317.07,369.47,130.7,125.9,0.589,308262.10000009,308292.20000009,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929024,687130.00
06/16/2014 10:30,1,5.388,ACTIVE,216.2,356.15,60.03,1402929004,"040051121000195","019011112586793",25.03,34,0.596,316.35,370.29,134.2,128.3,0.598,311160.70000023,311191.70000023,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929027,687131.00
06/16/2014 10:30,0,5.453,ACTIVE,217.58,351.97,59.965,1402929004,"274151322000083","019011112586793",27.93,45.00,0,337.84,384.73,154.1,146.8,0.619,155322.3,155322.3,11838,0,0,0,L,1151911521,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929028,687132.00
06/16/2014 10:30,0,5.795,ACTIVE,218.93,361.89,59.965,1402929004,"274151322000076","019011112586793",28.73,44.00,0,339.04,387.74,168.5,160.7,0.667,159345.5,159345.5,11805,0,0,0,L,1151911521,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929030,687133.00
06/16/2014 10:30,0,3.785,ACTIVE,218.26,420.20,59.959,1402929004,"274151322000094","019011112586793",37.63,42.00,0,397.05,453.56,144.2,137.3,0.552,100004.2,100004.2,12113,0,0,0,L,1151911521,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929032,687134.00
06/16/2014 10:30,0,5.635,ACTIVE,218.03,370.60,59.959,1402929004,"274151322000052","019011112586793",27.69,45.30,0,336.64,385.93,158.0,150.6,0.601,155681.0,155681.0,11800,0,0,0,L,1151911521,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929033,687135.00
06/16/2014 10:30,0,5.486,ACTIVE,218.26,368.20,59.965,1402929004,"274151322000085","019011112586793",28.41,41.00,0,338.74,385.63,157.8,150.4,0.597,154750.7,154750.7,11773,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929035,687136.00
06/16/2014 10:30,0,5.434,ACTIVE,218.03,360.69,59.991,1402929004,"274151322000087","019011112586793",26.94,54.80,0,338.14,383.23,148.2,141.1,0.566,148670.0,148670.0,11809,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929037,687137.00
06/16/2014 10:30,0,5.512,ACTIVE,218.03,372.11,59.959,1402929004,"274151322000088","019011112586793",27.93,40.80,0,338.14,385.63,155.8,148.5,0.583,149968.8,149968.8,11805,0,0,0,L,1151911521,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929039,687138.00
06/16/2014 10:30,0,3.711,ACTIVE,218.93,415.99,59.959,1402929004,"274151322000068","019011112586793",38.59,44.00,0,397.35,454.16,145.2,138.2,0.552,97971.1,97971.1,12200,0,0,0,L,1151911521,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929043,687139.00
06/16/2014 10:30,0,5.518,ACTIVE,218.03,372.11,59.944,1402929004,"274151322000054","019011112586793",28.21,41.80,0,337.54,386.23,157.5,150.1,0.597,153313.5,153313.5,11925,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929045,687140.00
06/16/2014 10:30,0,5.762,ACTIVE,217.80,361.59,59.954,1402929004,"274151322000095","019011112586793",28.39,43.80,0,337.84,388.04,165.6,157.9,0.619,157695.1,157695.1,11815,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929047,687141.00
06/16/2014 10:45,1,5.605,ACTIVE,217.3,361.24,60.03,1402929903,"040051121000097","019011112586793",25.38,34,0.629,304.05,373.84,141.5,136.0,0.632,325432.59999991,325465.49999991,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929905,687142.00
06/16/2014 10:45,1,5.675,ACTIVE,216.5,333.74,60.00,1402929903,"040051121000095","019011112586793",22.82,32,0.573,307.44,369.33,128.8,123.2,0.575,292438.40000003,292468.30000003,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929908,687143.00
06/16/2014 10:45,1,3.646,ACTIVE,216.8,358.07,60.03,1402929903,"033051125000132","019011112586793",33.68,34,0.540,307.13,367.28,122.2,116.7,0.552,266445.29999953,266473.69999953,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929910,687144.00
06/16/2014 10:45,1,3.612,ACTIVE,216.7,322.72,60.03,1402929903,"033051125000135","019011112586793",33.40,32,0.536,307.56,367.38,120.0,116.1,0.540,262263.89999984,262292.09999989,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929912,687145.00
06/16/2014 10:45,1,5.612,ACTIVE,216.0,362.83,60.03,1402929903,"040051121000116","019011112586793",25.03,33,0.621,304.99,371.47,139.7,133.1,0.624,308826.49999995,308858.89999995,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929914,687146.00
06/16/2014 10:45,1,5.741,ACTIVE,216.6,336.35,60.03,1402929903,"040051121000068","019011112586793",22.87,33,0.581,308.07,369.84,130.6,125.2,0.588,311959.90000008,311990.30000006,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929917,687147.00
06/16/2014 10:45,1,4.158,ACTIVE,216.5,370.46,60.00,1402929903,"033051125000118","019011112586793",38.70,35,0.718,306.22,378.28,160.1,154.0,0.708,340069.40000011,340106.80000009,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929919,687148.00
06/16/2014 10:45,1,4.144,ACTIVE,216.0,324.59,60.03,1402929903,"033051125000150","019011112586793",38.65,33,0.713,304.29,378.85,159.4,153.3,0.711,342980.29999962,343017.59999962,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929921,687149.00
06/16/2014 10:45,1,5.587,ACTIVE,216.9,351.83,60.03,1402929903,"040051121000185","019011112586793",25.01,34,0.622,306.94,371.98,139.0,133.9,0.622,308292.20000009,308324.60000009,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929923,687150.00
06/16/2014 10:45,1,5.730,ACTIVE,216.3,357.63,60.03,1402929903,"040051121000195","019011112586793",24.85,36,0.630,304.86,371.74,141.7,135.6,0.631,311191.70000023,311224.60000023,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929926,687151.00
06/16/2014 10:45,0,5.844,ACTIVE,218.03,350.17,59.970,1402929903,"274151322000083","019011112586793",27.51,46.60,0,327.92,385.93,162.7,155.1,0.645,155360.1,155360.1,11839,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929927,687152.00
06/16/2014 10:45,0,6.160,ACTIVE,218.93,350.77,59.975,1402929903,"274151322000076","019011112586793",28.43,46.00,0,331.23,392.55,177.2,169.2,0.681,159386.7,159386.7,11806,0,0,0,L,1151911521,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929929,687153.00
06/16/2014 10:45,0,3.926,ACTIVE,218.48,421.70,59.981,1402929903,"274151322000094","019011112586793",38.37,43.40,0,393.45,453.26,152.8,145.6,0.579,100039.5,100039.5,12114,0,0,0,L,1151911521,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929931,687154.00
06/16/2014 10:45,0,5.926,ACTIVE,218.48,358.28,60.002,1402929903,"274151322000052","019011112586793",27.77,47.00,0,326.42,387.44,166.7,158.9,0.632,155719.6,155719.6,11801,0,0,0,L,1151911521,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929932,687155.00
06/16/2014 10:45,0,5.914,ACTIVE,218.26,357.38,59.981,1402929903,"274151322000085","019011112586793",27.83,42.30,0,327.62,388.34,166.7,159.0,0.628,154789.3,154789.3,11774,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929934,687156.00
06/16/2014 10:45,0,5.773,ACTIVE,218.26,353.17,59.975,1402929903,"274151322000087","019011112586793",26.58,58.30,0,327.32,384.43,155.3,148.0,0.588,148706.0,148706.0,11810,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929936,687157.00
06/16/2014 10:45,0,5.836,ACTIVE,218.26,366.40,59.959,1402929903,"274151322000088","019011112586793",27.73,42.80,0,329.43,386.83,163.9,156.3,0.614,150006.9,150006.9,11806,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929938,687158.00
06/16/2014 10:45,0,6.135,ACTIVE,218.48,372.41,59.981,1402929903,"274151322000095","019011112586793",28.01,45.30,0,327.02,389.24,174.1,166.1,0.645,157735.2,157735.2,11816,0,0,0,L,1151911521,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929939,687159.00
06/16/2014 10:45,0,3.812,ACTIVE,219.61,422.60,59.975,1402929903,"274151322000068","019011112586793",39.44,45.30,0,389.24,452.36,150.8,143.7,0.561,98006.3,98006.3,12201,0,0,0,L,1151911521,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929941,687160.00
06/16/2014 10:45,0,5.826,ACTIVE,218.48,356.18,59.944,1402929903,"274151322000054","019011112586793",27.97,44.00,0,327.32,388.34,164.9,157.3,0.623,153351.8,153351.8,11926,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402929943,687161.00
06/16/2014 11:00,1,5.943,ACTIVE,217.5,330.20,60.03,1402930803,"040051121000097","019011112586793",25.15,35,0.659,317.07,377.27,148.7,142.7,0.657,325465.49999991,325500.19999991,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930806,687162.00
06/16/2014 11:00,1,6.017,ACTIVE,217.6,364.15,60.03,1402930803,"040051121000095","019011112586793",22.56,32,0.598,316.74,371.27,135.0,129.6,0.600,292468.30000003,292499.70000003,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930808,687163.00
06/16/2014 11:00,1,3.832,ACTIVE,217.4,344.95,60.03,1402930803,"033051125000132","019011112586793",33.64,36,0.566,318.17,370.22,128.2,122.5,0.576,266473.69999953,266503.29999953,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930810,687164.00
06/16/2014 11:00,1,3.805,ACTIVE,218.1,357.95,60.00,1402930803,"033051125000135","019011112586793",33.29,34,0.560,316.00,370.69,126.0,121.7,0.566,262292.09999989,262321.59999989,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930812,687165.00
06/16/2014 11:00,1,5.935,ACTIVE,217.2,333.60,60.03,1402930803,"040051121000116","019011112586793",24.87,35,0.649,315.42,375.74,146.9,139.9,0.652,308858.89999995,308892.99999995,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930815,687166.00
06/16/2014 11:00,1,6.107,ACTIVE,217.1,365.26,60.00,1402930803,"040051121000068","019011112586793",22.50,34,0.607,317.74,372.96,136.7,130.8,0.610,311990.30000006,312022.2000001,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930817,687167.00
06/16/2014 11:00,1,4.383,ACTIVE,218.0,352.30,60.03,1402930803,"033051125000118","019011112586793",38.62,36,0.748,313.34,382.31,168.4,162.2,0.741,340106.80000009,340146.00000008,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930819,687168.00
06/16/2014 11:00,1,4.351,ACTIVE,218.0,374.91,60.03,1402930803,"033051125000150","019011112586793",38.73,34,0.748,313.27,382.85,167.7,161.9,0.744,343017.59999962,343056.89999962,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930822,687169.00
06/16/2014 11:00,1,5.965,ACTIVE,217.9,322.88,60.03,1402930803,"040051121000185","019011112586793",24.73,35,0.653,317.63,375.26,146.8,141.8,0.653,308324.60000009,308358.70000009,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930824,687170.00
06/16/2014 11:00,1,6.060,ACTIVE,217.8,362.92,60.03,1402930803,"040051121000195","019011112586793",24.71,37,0.657,317.20,375.32,149.0,142.4,0.657,311224.60000023,311259.10000023,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930826,687171.00
06/16/2014 11:00,0,6.148,ACTIVE,218.48,373.01,59.970,1402930803,"274151322000083","019011112586793",27.53,49.30,0,337.84,389.24,171.3,163.4,0.676,155399.8,155399.8,11840,0,0,0,L,1151911521,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930828,687172.00
06/16/2014 11:00,0,6.535,ACTIVE,219.39,369.40,59.975,1402930803,"274151322000076","019011112586793",28.17,47.50,0,337.84,396.15,186.4,178.0,0.716,159430.0,159430.0,11807,0,0,0,L,1151911521,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930829,687173.00
06/16/2014 11:00,0,4.162,ACTIVE,218.93,412.38,59.970,1402930803,"274151322000094","019011112586793",38.23,44.50,0,386.83,449.65,161.0,153.4,0.623,100076.6,100076.6,12115,0,0,0,L,1151911521,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930831,687174.00
06/16/2014 11:00,0,6.242,ACTIVE,218.93,359.18,59.970,1402930803,"274151322000052","019011112586793",27.69,49.00,0,336.64,390.14,175.0,167.0,0.658,155760.2,155760.2,11802,0,0,0,L,1151911521,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930833,687175.00
06/16/2014 11:00,0,6.258,ACTIVE,218.48,352.57,59.938,1402930803,"274151322000085","019011112586793",27.71,44.30,0,338.14,395.55,175.5,167.4,0.658,154830.0,154830.0,11775,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930835,687176.00
06/16/2014 11:00,0,6.121,ACTIVE,218.03,358.88,59.975,1402930803,"274151322000087","019011112586793",26.20,60.80,0,337.24,388.64,162.3,154.7,0.619,148743.8,148743.8,11811,0,0,0,L,1151911521,0,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930837,687177.00
06/16/2014 11:00,0,6.188,ACTIVE,218.03,373.61,59.981,1402930803,"274151322000088","019011112586793",27.53,44.30,0,337.24,390.74,172.5,164.6,0.641,150046.9,150046.9,11807,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930839,687178.00
06/16/2014 11:00,0,6.410,ACTIVE,218.03,352.57,59.975,1402930803,"274151322000095","019011112586793",28.13,47.00,0,337.54,392.25,182.8,174.5,0.685,157777.8,157777.8,11817,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930840,687179.00
06/16/2014 11:00,0,4.184,ACTIVE,218.93,422.90,59.981,1402930803,"274151322000068","019011112586793",37.87,47.30,0,388.94,452.36,160.6,153.1,0.610,98043.6,98043.6,12202,0,0,0,L,1151911521,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930842,687180.00
06/16/2014 11:00,0,6.229,ACTIVE,218.03,352.87,59.975,1402930803,"274151322000054","019011112586793",27.61,46.00,0,337.24,390.74,174.1,166.1,0.654,153392.2,153392.2,11927,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402930844,687181.00
06/16/2014 11:15,1,6.250,ALERT,216.7,326.64,60.00,1402931703,"040051121000097","019011112586793",25.31,35,0.702,265.85,486.54,157.4,151.3,0.700,325500.19999991,325535.89999991,39,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1402931706,687182.00
06/16/2014 11:15,1,6.300,ACTIVE,215.9,355.94,60.00,1402931703,"040051121000095","019011112586793",22.71,33,0.637,300.74,446.03,142.4,137.0,0.634,292499.70000003,292532.80000003,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931708,687183.00
06/16/2014 11:15,1,4.078,ACTIVE,216.0,325.69,60.00,1402931703,"033051125000132","019011112586793",33.34,37,0.602,301.35,450.62,135.3,129.4,0.604,266503.29999953,266534.69999953,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931711,687184.00
06/16/2014 11:15,1,4.029,ACTIVE,216.4,366.83,59.96,1402931703,"033051125000135","019011112586793",33.17,34,0.597,302.09,454.01,133.0,128.7,0.595,262321.59999989,262352.69999985,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931713,687185.00
06/16/2014 11:15,1,6.222,ACTIVE,215.3,365.16,60.00,1402931703,"040051121000116","019011112586793",25.03,35,0.691,299.83,451.10,155.0,148.0,0.688,308892.99999995,308928.79999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931715,687186.00
