ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 11:15,1,6.399,ACTIVE,215.7,349.08,60.00,1402931703,"040051121000068","019011112586793",22.67,35,0.645,304.83,449.90,144.4,138.4,0.647,312022.2000001,312055.60000008,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931717,687187.00
06/16/2014 11:15,1,4.596,ACTIVE,215.9,358.62,60.00,1402931703,"033051125000118","019011112586793",38.84,37,0.796,276.26,477.86,177.6,170.9,0.786,340146.00000008,340187.40000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931720,687188.00
06/16/2014 11:15,1,4.587,ACTIVE,215.5,320.39,60.00,1402931703,"033051125000150","019011112586793",38.79,35,0.796,301.47,453.36,177.0,170.7,0.782,343056.89999962,343098.29999962,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931722,687189.00
06/16/2014 11:15,1,6.301,ACTIVE,216.3,370.12,59.96,1402931703,"040051121000185","019011112586793",24.75,36,0.695,292.06,451.32,155.2,149.8,0.690,308358.70000009,308395.00000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931724,687190.00
06/16/2014 11:15,1,6.376,ALERT,215.2,324.51,60.00,1402931703,"040051121000195","019011112586793",24.80,38,0.701,264.72,482.50,157.3,150.4,0.694,311259.10000023,311295.20000023,41,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,477,1,1402931727,687191.00
06/16/2014 11:15,0,6.527,ACTIVE,217.35,370.60,59.938,1402931703,"274151322000083","019011112586793",27.31,50.60,0,333.63,391.04,180.4,172.2,0.725,155441.6,155441.6,11841,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931728,687192.00
06/16/2014 11:15,0,6.842,ACTIVE,218.03,368.20,59.933,1402931703,"274151322000076","019011112586793",28.35,49.00,0,333.03,397.35,196.6,187.8,0.751,159475.5,159475.5,11808,0,0,0,L,1151911521,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931730,687193.00
06/16/2014 11:15,0,4.371,ACTIVE,217.80,426.51,59.912,1402931703,"274151322000094","019011112586793",38.25,46.20,0,336.94,454.76,169.5,161.6,0.650,100115.8,100115.8,12116,0,0,0,L,1151911521,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931732,687194.00
06/16/2014 11:15,0,5.758,ACTIVE,217.13,367.00,59.938,1402931703,"274151322000052","019011112586793",27.55,50.60,0,333.03,394.05,160.4,152.9,0.610,155802.8,155802.8,11803,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931734,687195.00
06/16/2014 11:15,0,5.494,ACTIVE,216.90,358.58,59.944,1402931703,"274151322000085","019011112586793",24.45,45.80,0,331.83,393.75,136.2,129.5,0.517,154872.8,154872.8,11776,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931736,687196.00
06/16/2014 11:15,0,6.445,ACTIVE,218.03,362.19,59.944,1402931703,"274151322000087","019011112586793",26.26,64.30,0,333.63,390.74,171.6,163.7,0.654,148783.4,148783.4,11812,0,0,0,L,1151911521,0,124.04,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931737,687197.00
06/16/2014 11:15,0,6.494,ACTIVE,217.80,352.87,59.954,1402931703,"274151322000088","019011112586793",27.61,45.30,0,331.53,393.15,181.7,173.4,0.676,150088.9,150088.9,11808,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931739,687198.00
06/16/2014 11:15,0,6.820,ACTIVE,217.58,377.22,59.928,1402931703,"274151322000095","019011112586793",27.97,48.80,0,330.63,395.25,193.0,184.3,0.720,157822.4,157822.4,11818,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931741,687199.00
06/16/2014 11:15,0,4.363,ACTIVE,218.71,419.60,59.938,1402931703,"274151322000068","019011112586793",38.39,48.00,0,337.84,453.56,169.4,161.6,0.645,98082.8,98082.8,12203,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931743,687200.00
06/16/2014 11:15,0,6.537,ACTIVE,217.80,358.58,59.933,1402931703,"274151322000054","019011112586793",27.63,46.60,0,331.53,394.35,182.8,174.5,0.694,153434.7,153434.7,11928,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402931745,687201.00
06/16/2014 11:30,1,6.505,ALERT,217.5,372.71,60.00,1402932603,"040051121000097","019011112586793",24.81,37,0.715,316.50,379.73,160.6,154.4,0.707,325535.89999991,325573.89999991,42,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402932607,687202.00
06/16/2014 11:30,1,6.547,ACTIVE,216.1,350.73,60.03,1402932603,"040051121000095","019011112586793",22.37,34,0.653,316.63,374.33,145.7,140.2,0.648,292532.80000003,292567.10000003,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932609,687203.00
06/16/2014 11:30,1,4.213,ACTIVE,217.0,340.62,60.00,1402932603,"033051125000132","019011112586793",33.05,38,0.613,317.79,372.36,138.5,132.3,0.620,266534.69999953,266567.09999953,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932611,687204.00
06/16/2014 11:30,1,4.138,ACTIVE,217.8,321.45,60.03,1402932603,"033051125000135","019011112586793",33.04,35,0.607,317.05,373.38,136.0,131.6,0.608,262352.69999985,262384.99999986,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932613,687205.00
06/16/2014 11:30,1,6.458,ACTIVE,216.2,355.31,60.00,1402932603,"040051121000116","019011112586793",24.65,36,0.704,313.93,377.12,158.4,151.1,0.703,308928.79999995,308965.99999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932616,687206.00
06/16/2014 11:30,1,6.591,ACTIVE,216.9,362.00,60.03,1402932603,"040051121000068","019011112586793",22.50,36,0.657,316.67,375.10,147.5,141.4,0.659,312055.60000008,312090.50000006,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932618,687207.00
06/16/2014 11:30,1,4.779,ACTIVE,217.1,342.08,60.00,1402932603,"033051125000118","019011112586793",38.41,38,0.814,312.89,386.00,182.6,175.3,0.803,340187.40000012,340230.40000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932620,687208.00
06/16/2014 11:30,1,4.787,ACTIVE,217.3,347.66,60.03,1402932603,"033051125000150","019011112586793",38.15,36,0.812,312.48,385.73,181.7,175.1,0.802,343098.29999962,343141.39999962,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932623,687209.00
06/16/2014 11:30,1,6.539,ACTIVE,217.6,322.17,60.00,1402932603,"040051121000185","019011112586793",24.53,37,0.712,315.82,378.47,159.6,154.0,0.706,308395.00000009,308432.70000009,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932625,687210.00
06/16/2014 11:30,1,6.618,ACTIVE,216.5,330.87,60.03,1402932603,"040051121000195","019011112586793",24.52,39,0.715,315.60,379.13,161.5,153.8,0.715,311295.20000023,311333.10000023,44,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932627,687211.00
06/16/2014 11:30,0,6.768,ACTIVE,218.26,353.17,59.965,1402932603,"274151322000083","019011112586793",26.98,51.80,0,331.83,392.55,184.8,176.5,0.738,155485.1,155485.1,11842,0,0,0,L,1151911521,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932629,687212.00
06/16/2014 11:30,0,7.094,ACTIVE,219.16,374.51,59.975,1402932603,"274151322000076","019011112586793",27.99,50.60,0,336.94,395.55,200.9,192.0,0.765,159522.8,159522.8,11809,0,0,0,L,1151911521,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932631,687213.00
06/16/2014 11:30,0,4.559,ACTIVE,218.71,425.31,59.965,1402932603,"274151322000094","019011112586793",37.75,46.80,0,386.53,452.36,174.2,166.2,0.663,100156.6,100156.6,12117,0,0,0,L,1151911521,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932632,687214.00
06/16/2014 11:30,0,6.848,ACTIVE,218.48,354.67,59.965,1402932603,"274151322000052","019011112586793",27.12,52.00,0,335.44,393.15,188.0,179.5,0.720,155847.1,155847.1,11804,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932634,687215.00
06/16/2014 11:30,0,6.730,ACTIVE,218.71,374.81,59.965,1402932603,"274151322000085","019011112586793",27.79,46.40,0,336.64,393.75,189.2,180.7,0.689,154917.3,154917.3,11777,0,0,0,L,1151911521,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932636,687216.00
06/16/2014 11:30,0,6.658,ACTIVE,218.26,371.51,59.965,1402932603,"274151322000087","019011112586793",26.00,67.70,0,336.94,390.14,175.1,167.1,0.658,148824.6,148824.6,11813,0,0,0,L,1151911521,0,124.72,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932638,687217.00
06/16/2014 11:30,0,6.713,ACTIVE,218.26,376.01,59.959,1402932603,"274151322000088","019011112586793",27.33,46.60,0,336.94,392.55,185.6,177.2,0.681,150132.6,150132.6,11809,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932639,687218.00
06/16/2014 11:30,0,7.111,ACTIVE,218.03,357.98,59.959,1402932603,"274151322000095","019011112586793",27.47,50.40,0,332.73,395.55,197.8,189.0,0.725,157868.9,157868.9,11819,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932642,687219.00
06/16/2014 11:30,0,4.512,ACTIVE,218.93,425.91,59.959,1402932603,"274151322000068","019011112586793",38.31,49.80,0,387.74,455.06,174.4,166.4,0.672,98123.7,98123.7,12204,0,0,0,L,1151911521,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932643,687220.00
06/16/2014 11:30,0,6.703,ACTIVE,218.26,377.22,59.959,1402932603,"274151322000054","019011112586793",27.59,47.80,0,336.94,394.05,187.4,179.0,0.698,153478.8,153478.8,11929,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402932645,687221.00
06/16/2014 11:45,1,6.701,ACTIVE,218.4,372.44,60.03,1402933503,"040051121000097","019011112586793",25.00,37,0.739,316.89,382.14,166.7,160.2,0.733,325573.89999991,325612.79999991,45,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933506,687222.00
06/16/2014 11:45,1,6.728,ACTIVE,217.9,324.71,60.03,1402933503,"040051121000095","019011112586793",22.54,34,0.670,317.19,376.79,150.9,145.3,0.662,292567.10000003,292602.60000003,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933508,687223.00
06/16/2014 11:45,1,4.374,ALERT,218.1,370.04,60.03,1402933503,"033051125000132","019011112586793",33.00,38,0.632,318.02,374.75,143.6,137.2,0.638,266567.09999953,266600.59999953,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402933511,687224.00
06/16/2014 11:45,1,4.277,ACTIVE,218.0,331.88,60.03,1402933503,"033051125000135","019011112586793",33.22,36,0.628,317.51,376.30,141.4,136.5,0.628,262384.99999986,262418.39999984,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933514,687225.00
06/16/2014 11:45,1,6.696,ACTIVE,217.7,352.73,60.03,1402933503,"040051121000116","019011112586793",24.70,37,0.727,313.60,381.33,164.6,157.1,0.726,308965.99999995,309004.39999995,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933516,687226.00
06/16/2014 11:45,1,6.846,ACTIVE,217.3,364.50,60.03,1402933503,"040051121000068","019011112586793",22.43,36,0.679,317.71,377.45,152.7,146.4,0.684,312090.50000006,312126.20000011,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933518,687227.00
06/16/2014 11:45,1,4.947,ACTIVE,217.2,369.00,60.03,1402933503,"033051125000118","019011112586793",38.50,38,0.843,313.08,388.36,189.5,182.3,0.823,340230.40000012,340275.00000008,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933520,687228.00
06/16/2014 11:45,1,4.898,ACTIVE,218.1,334.50,60.03,1402933503,"033051125000150","019011112586793",38.70,36,0.842,313.35,389.50,188.6,182.7,0.832,343141.39999962,343185.79999962,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933523,687229.00
06/16/2014 11:45,1,6.794,ACTIVE,218.3,378.39,60.00,1402933503,"040051121000185","019011112586793",24.53,38,0.737,317.16,381.21,165.8,159.9,0.728,308432.70000009,308471.80000009,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933525,687230.00
06/16/2014 11:45,1,6.873,ACTIVE,217.7,326.92,60.03,1402933503,"040051121000195","019011112586793",24.51,40,0.740,316.62,381.51,167.6,160.0,0.736,311333.10000023,311372.10000023,46,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933527,687231.00
06/16/2014 11:45,0,7.025,ACTIVE,218.48,379.32,59.975,1402933503,"274151322000083","019011112586793",27.00,54.30,0,336.34,393.75,192.1,183.5,0.769,155529.9,155529.9,11843,0,0,0,L,1151911521,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933529,687232.00
06/16/2014 11:45,0,7.389,ACTIVE,219.61,375.41,59.981,1402933503,"274151322000076","019011112586793",27.87,52.50,0,337.24,397.35,208.5,199.3,0.795,159571.5,159571.5,11810,0,0,0,L,1151911521,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933530,687233.00
06/16/2014 11:45,0,4.789,ACTIVE,218.93,414.49,59.975,1402933503,"274151322000094","019011112586793",37.23,47.80,0,385.93,453.26,180.8,172.5,0.698,100198.8,100198.8,12118,0,0,0,L,1151911521,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933532,687234.00
06/16/2014 11:45,0,7.062,ACTIVE,219.16,357.38,59.975,1402933503,"274151322000052","019011112586793",27.29,53.30,0,336.34,394.05,195.1,186.4,0.747,155892.6,155892.6,11805,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933534,687235.00
06/16/2014 11:45,0,7.010,ACTIVE,219.16,370.90,59.986,1402933503,"274151322000085","019011112586793",27.65,48.00,0,336.64,394.65,196.2,187.5,0.742,154963.2,154963.2,11778,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933536,687236.00
06/16/2014 11:45,0,6.873,ACTIVE,218.93,355.88,59.975,1402933503,"274151322000087","019011112586793",25.92,70.70,0,336.94,390.74,180.4,172.2,0.685,148866.9,148866.9,11814,0,0,0,L,1151911521,0,124.94,125.17,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933539,687237.00
06/16/2014 11:45,0,7.010,ACTIVE,218.71,376.31,59.986,1402933503,"274151322000088","019011112586793",27.15,48.00,0,336.04,393.45,192.8,184.1,0.725,150177.7,150177.7,11810,0,0,0,L,1151911521,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933541,687238.00
06/16/2014 11:45,0,7.338,ACTIVE,218.71,377.52,59.991,1402933503,"274151322000095","019011112586793",27.67,51.30,0,335.74,397.05,205.4,196.4,0.760,157917.0,157917.0,11820,0,0,0,L,1151911521,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933543,687239.00
06/16/2014 11:45,0,4.686,ACTIVE,220.06,418.09,59.981,1402933503,"274151322000068","019011112586793",38.39,50.40,0,384.43,456.27,183.1,174.8,0.689,98166.0,98166.0,12205,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933544,687240.00
06/16/2014 11:45,0,7.041,ACTIVE,218.71,380.22,59.986,1402933503,"274151322000054","019011112586793",27.25,49.80,0,335.74,395.25,194.2,185.5,0.725,153524.3,153524.3,11930,0,0,0,L,1151911521,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402933546,687241.00
06/16/2014 12:00,1,6.909,ACTIVE,218.6,361.50,60.03,1402934403,"040051121000097","019011112586793",25.06,37,0.762,318.47,384.54,172.3,165.5,0.757,325612.79999991,325653.39999991,47,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934405,687242.00
06/16/2014 12:00,1,6.942,ACTIVE,217.9,336.96,60.03,1402934403,"040051121000095","019011112586793",22.56,34,0.692,317.94,379.32,155.8,149.5,0.685,292602.60000003,292639.20000003,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934408,687243.00
06/16/2014 12:00,1,4.497,ACTIVE,218.1,335.74,60.03,1402934403,"033051125000132","019011112586793",33.16,38,0.652,318.66,377.22,148.4,141.4,0.654,266600.59999953,266635.29999953,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934410,687244.00
06/16/2014 12:00,1,4.428,ACTIVE,218.6,372.08,60.03,1402934403,"033051125000135","019011112586793",33.11,36,0.647,319.19,378.41,145.9,140.7,0.647,262418.39999984,262452.89999984,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934412,687245.00
06/16/2014 12:00,1,6.906,ACTIVE,217.5,344.46,60.03,1402934403,"040051121000116","019011112586793",24.71,37,0.752,316.25,382.81,169.8,162.1,0.749,309004.39999995,309044.19999995,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934415,687246.00
06/16/2014 12:00,1,6.996,ACTIVE,218.6,364.11,60.03,1402934403,"040051121000068","019011112586793",22.66,37,0.697,317.17,379.39,157.7,151.3,0.695,312126.20000011,312163.30000007,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934417,687247.00
06/16/2014 12:00,1,5.107,ACTIVE,218.0,357.93,60.03,1402934403,"033051125000118","019011112586793",38.47,39,0.867,314.73,391.52,195.5,187.2,0.849,340275.00000008,340320.80000009,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934419,687248.00
06/16/2014 12:00,1,5.072,ACTIVE,218.6,363.57,60.03,1402934403,"033051125000150","019011112586793",38.58,37,0.869,314.64,391.58,194.7,188.1,0.852,343185.79999962,343231.89999962,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934421,687249.00
06/16/2014 12:00,1,7.015,ALERT,218.9,330.00,60.03,1402934403,"040051121000185","019011112586793",24.52,38,0.759,318.95,383.43,171.1,164.7,0.755,308471.80000009,308512.10000009,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402934424,687250.00
06/16/2014 12:00,1,7.063,ACTIVE,217.9,348.30,60.07,1402934403,"040051121000195","019011112586793",24.64,40,0.762,318.85,383.10,173.2,164.7,0.759,311372.10000023,311412.50000023,48,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934426,687251.00
06/16/2014 12:00,0,7.129,ACTIVE,220.06,380.82,59.986,1402934403,"274151322000083","019011112586793",27.45,54.30,0,336.04,394.95,198.1,189.3,0.782,155576.4,155576.4,11844,0,0,0,L,1151911521,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934428,687252.00
06/16/2014 12:00,0,7.539,ACTIVE,220.74,383.83,59.996,1402934403,"274151322000076","019011112586793",28.19,53.30,0,338.14,402.77,215.3,205.9,0.818,159622.1,159622.1,11811,0,0,0,L,1151911521,0,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934430,687253.00
06/16/2014 12:00,0,4.889,ACTIVE,220.29,416.29,59.996,1402934403,"274151322000094","019011112586793",37.81,47.80,0,386.53,455.67,188.4,180.0,0.712,100242.5,100242.5,12119,0,0,0,L,1151911521,0,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934432,687254.00
06/16/2014 12:00,0,7.244,ACTIVE,220.06,380.22,59.970,1402934403,"274151322000052","019011112586793",27.39,53.50,0,336.34,400.66,201.0,192.0,0.760,155939.8,155939.8,11806,0,0,0,L,1151911521,0,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934434,687255.00
06/16/2014 12:00,0,7.244,ACTIVE,220.29,366.10,60.002,1402934403,"274151322000085","019011112586793",27.55,48.80,0,336.94,397.05,202.0,193.1,0.756,155010.8,155010.8,11779,0,0,0,L,1151911521,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934373,687256.00
06/16/2014 12:00,0,7.127,ACTIVE,219.84,379.62,59.991,1402934403,"274151322000087","019011112586793",25.88,73.00,0,335.74,392.85,186.9,178.4,0.707,148910.6,148910.6,11815,0,0,0,L,1151911521,0,124.94,125.85,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934375,687257.00
06/16/2014 12:00,0,7.168,ACTIVE,219.84,378.42,59.986,1402934403,"274151322000088","019011112586793",27.35,48.00,0,337.24,399.46,198.6,189.7,0.734,150224.4,150224.4,11811,0,0,0,L,1151911521,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934377,687258.00
06/16/2014 12:00,0,7.555,ACTIVE,220.06,365.19,59.991,1402934403,"274151322000095","019011112586793",27.71,52.30,0,336.04,398.56,211.8,202.5,0.778,157966.8,157966.8,11821,0,0,0,L,1151911521,0,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934379,687259.00
06/16/2014 12:00,0,4.768,ACTIVE,221.19,434.63,59.970,1402934403,"274151322000068","019011112586793",38.66,50.40,0,389.84,461.08,187.0,178.6,0.703,98209.8,98209.8,12206,0,0,0,L,1151911521,0,125.85,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934380,687260.00
06/16/2014 12:00,0,7.256,ACTIVE,220.52,358.88,59.996,1402934403,"274151322000054","019011112586793",27.27,50.00,0,336.34,397.35,200.4,191.5,0.747,153571.4,153571.4,11931,0,0,0,L,1151911521,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402934382,687261.00
06/16/2014 12:15,1,7.311,ACTIVE,218.2,351.39,60.03,1402935303,"040051121000097","019011112586793",24.71,38,0.796,317.29,385.66,179.7,172.6,0.785,325653.39999991,325695.09999991,49,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935306,687262.00
06/16/2014 12:15,1,7.304,ALERT,217.5,373.58,60.03,1402935303,"040051121000095","019011112586793",22.30,35,0.721,317.18,379.46,162.1,155.7,0.716,292639.20000003,292678.70000004,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402935309,687263.00
06/16/2014 12:15,1,4.707,ACTIVE,217.7,325.17,60.03,1402935303,"033051125000132","019011112586793",33.00,39,0.682,319.09,378.15,154.5,147.6,0.683,266635.29999953,266671.09999953,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935311,687264.00
06/16/2014 12:15,1,4.654,ACTIVE,218.1,360.23,60.03,1402935303,"033051125000135","019011112586793",32.84,36,0.675,317.47,378.40,152.1,146.3,0.675,262452.89999984,262488.49999986,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935313,687265.00
06/16/2014 12:15,1,7.260,ACTIVE,216.8,324.19,60.03,1402935303,"040051121000116","019011112586793",24.50,38,0.785,315.15,382.62,177.0,169.2,0.775,309044.19999995,309085.19999995,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935315,687266.00
06/16/2014 12:15,1,7.439,ACTIVE,217.3,350.92,60.03,1402935303,"040051121000068","019011112586793",22.21,38,0.728,317.92,379.90,164.4,157.0,0.728,312163.30000007,312201.50000006,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935318,687267.00
06/16/2014 12:15,1,5.195,ACTIVE,217.6,379.95,60.03,1402935303,"033051125000118","019011112586793",39.29,40,0.905,312.99,392.16,203.1,195.5,0.892,340320.80000009,340368.30000009,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935320,687268.00
06/16/2014 12:15,1,5.203,ACTIVE,217.7,387.23,60.07,1402935303,"033051125000150","019011112586793",39.24,38,0.908,312.63,394.19,203.1,195.5,0.887,343231.89999962,343279.49999962,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935322,687269.00
06/16/2014 12:15,1,7.424,ACTIVE,218.1,353.98,60.03,1402935303,"040051121000185","019011112586793",24.25,38,0.798,317.68,384.19,179.2,172.7,0.789,308512.10000009,308553.80000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935324,687270.00
06/16/2014 12:15,1,7.504,ACTIVE,217.2,361.23,60.03,1402935303,"040051121000195","019011112586793",24.23,41,0.801,315.24,384.61,180.9,172.5,0.787,311412.50000023,311454.20000023,50,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935326,687271.00
06/16/2014 12:15,0,7.553,ACTIVE,218.48,367.60,60.002,1402935303,"274151322000083","019011112586793",27.04,56.00,0,335.74,397.35,206.7,197.5,0.831,155624.4,155624.4,11845,0,0,0,L,1151911521,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935328,687272.00
06/16/2014 12:15,0,8.023,ACTIVE,219.84,369.70,59.996,1402935303,"274151322000076","019011112586793",27.55,53.80,0,336.94,402.16,223.8,214.0,0.857,159674.1,159674.1,11812,0,0,0,L,1151911521,0,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935330,687273.00
06/16/2014 12:15,0,5.154,ACTIVE,219.39,428.91,59.991,1402935303,"274151322000094","019011112586793",37.63,49.00,0,385.93,455.37,195.6,186.9,0.742,100287.7,100287.7,12120,0,0,0,L,1151911521,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935333,687274.00
06/16/2014 12:15,0,7.629,ACTIVE,219.61,359.48,59.996,1402935303,"274151322000052","019011112586793",27.15,55.00,0,335.44,397.35,209.8,200.5,0.782,155988.5,155988.5,11807,0,0,0,L,1151911521,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935334,687275.00
06/16/2014 12:15,0,7.664,ACTIVE,219.39,360.99,59.996,1402935303,"274151322000085","019011112586793",27.31,50.20,0,336.64,397.66,211.6,202.3,0.791,155059.8,155059.8,11780,0,0,0,L,1151911521,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935336,687276.00
06/16/2014 12:15,0,7.586,ACTIVE,219.16,358.28,60.002,1402935303,"274151322000087","019011112586793",25.37,75.00,0,336.34,393.75,194.7,186.0,0.742,148955.7,148955.7,11816,0,0,0,L,1151911521,0,124.72,125.62,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935338,687277.00
06/16/2014 12:15,0,7.582,ACTIVE,219.16,369.10,59.991,1402935303,"274151322000088","019011112586793",27.06,49.50,0,336.04,396.75,207.6,198.4,0.765,150272.4,150272.4,11812,0,0,0,L,1151911521,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935340,687278.00
06/16/2014 12:15,0,7.988,ACTIVE,218.71,354.37,59.996,1402935303,"274151322000095","019011112586793",27.35,54.00,0,334.84,400.66,221.2,211.6,0.826,158018.1,158018.1,11822,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935342,687279.00
06/16/2014 12:15,0,5.098,ACTIVE,220.74,414.19,60.007,1402935303,"274151322000068","019011112586793",38.09,51.50,0,387.74,456.27,197.2,188.5,0.747,98255.0,98255.0,12207,0,0,0,L,1151911521,0,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935343,687280.00
06/16/2014 12:15,0,7.682,ACTIVE,219.61,357.98,59.996,1402935303,"274151322000054","019011112586793",27.02,50.60,0,335.14,397.96,210.2,200.9,0.791,153620.0,153620.0,11932,0,0,0,L,1151911521,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402935345,687281.00
06/16/2014 12:30,1,7.627,ACTIVE,218.5,337.47,60.00,1402936203,"040051121000097","019011112586793",24.24,39,0.815,316.16,393.78,183.9,176.8,0.798,325695.09999991,325738.89999991,51,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936206,687282.00
06/16/2014 12:30,1,7.510,ACTIVE,217.7,363.86,60.03,1402936203,"040051121000095","019011112586793",21.81,36,0.725,315.34,388.74,163.0,156.9,0.714,292678.70000004,292718.3,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936209,687283.00
06/16/2014 12:30,1,4.868,ACTIVE,218.1,343.01,60.00,1402936203,"033051125000132","019011112586793",32.24,40,0.686,318.79,385.20,156.1,148.6,0.686,266671.09999953,266708.49999953,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936211,687284.00
06/16/2014 12:30,1,4.790,ACTIVE,218.5,371.57,60.03,1402936203,"033051125000135","019011112586793",32.24,38,0.683,317.69,386.27,153.6,148.6,0.681,262488.49999986,262525.79999987,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936213,687285.00
06/16/2014 12:30,1,7.448,ACTIVE,217.4,339.83,60.00,1402936203,"040051121000116","019011112586793",24.16,39,0.794,315.55,391.88,179.0,170.9,0.787,309085.19999995,309127.99999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936215,687286.00
06/16/2014 12:30,1,7.653,ACTIVE,218.0,373.87,60.00,1402936203,"040051121000068","019011112586793",21.70,38,0.733,315.62,388.86,165.3,158.8,0.729,312201.50000006,312241.50000006,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936218,687287.00
06/16/2014 12:30,1,5.169,ACTIVE,218.0,354.72,60.00,1402936203,"033051125000118","019011112586793",39.47,41,0.901,297.62,400.44,203.0,195.5,0.882,340368.30000009,340416.00000008,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936220,687288.00
06/16/2014 12:30,1,5.195,ACTIVE,217.7,376.78,60.00,1402936203,"033051125000150","019011112586793",39.31,38,0.906,305.65,403.26,203.2,195.6,0.887,343279.49999962,343327.39999962,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936223,687289.00
06/16/2014 12:30,1,7.473,ACTIVE,218.5,332.50,60.03,1402936203,"040051121000185","019011112586793",24.10,40,0.795,316.59,393.95,179.2,172.5,0.783,308553.80000009,308597.60000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936225,687290.00
06/16/2014 12:30,1,7.597,ACTIVE,217.6,361.49,60.03,1402936203,"040051121000195","019011112586793",24.02,42,0.800,316.07,392.97,181.6,172.6,0.791,311454.20000023,311498.10000023,52,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936227,687291.00
06/16/2014 12:30,0,7.723,ACTIVE,219.16,364.89,59.975,1402936203,"274151322000083","019011112586793",26.52,57.00,0,333.03,404.27,207.2,198.1,0.822,155674.7,155674.7,11846,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936229,687292.00
06/16/2014 12:30,0,8.141,ACTIVE,220.29,367.60,59.986,1402936203,"274151322000076","019011112586793",27.27,56.00,0,333.63,412.08,224.8,215.0,0.862,159728.5,159728.5,11813,0,0,0,L,1151911521,0,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936231,687293.00
06/16/2014 12:30,0,5.203,ACTIVE,219.61,411.48,59.981,1402936203,"274151322000094","019011112586793",37.17,50.00,0,335.74,453.26,195.9,187.2,0.742,100335.4,100335.4,12121,0,0,0,L,1151911521,0,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936233,687294.00
06/16/2014 12:30,0,7.748,ACTIVE,219.84,380.52,59.981,1402936203,"274151322000052","019011112586793",26.70,57.00,0,333.03,409.68,209.5,200.3,0.787,156039.4,156039.4,11808,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936234,687295.00
06/16/2014 12:30,0,7.746,ACTIVE,219.61,378.12,59.975,1402936203,"274151322000085","019011112586793",26.86,51.00,0,333.63,409.68,210.4,201.2,0.791,155111.3,155111.3,11781,0,0,0,L,1151911521,0,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936236,687296.00
06/16/2014 12:30,0,7.646,ACTIVE,219.39,364.59,59.981,1402936203,"274151322000087","019011112586793",24.81,78.50,0,334.24,402.16,192.2,183.6,0.725,149002.8,149002.8,11817,0,0,0,L,1151911521,0,124.94,125.62,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936238,687297.00
06/16/2014 12:30,0,7.705,ACTIVE,219.16,363.99,59.981,1402936203,"274151322000088","019011112586793",26.30,50.60,0,332.13,410.28,205.2,196.1,0.765,150322.8,150322.8,11813,0,0,0,L,1151911521,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936240,687298.00
06/16/2014 12:30,0,7.965,ACTIVE,219.16,374.51,59.981,1402936203,"274151322000095","019011112586793",27.02,55.30,0,330.33,406.97,217.8,208.3,0.800,158071.9,158071.9,11823,0,0,0,L,1151911521,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936242,687299.00
06/16/2014 12:30,0,5.105,ACTIVE,220.06,410.28,59.996,1402936203,"274151322000068","019011112586793",37.51,52.50,0,369.10,456.27,191.7,183.1,0.720,98302.7,98302.7,12208,0,0,0,L,1151911521,0,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936243,687300.00
06/16/2014 12:30,0,7.557,ACTIVE,219.39,377.22,59.986,1402936203,"274151322000054","019011112586793",27.00,52.30,0,330.93,410.58,206.3,197.2,0.773,153671.0,153671.0,11933,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402936245,687301.00
06/16/2014 12:45,1,7.492,ACTIVE,217.0,328.89,60.00,1402937103,"040051121000097","019011112586793",24.25,40,0.803,316.72,387.77,180.8,173.2,0.792,325738.89999991,325781.59999991,53,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937105,687302.00
06/16/2014 12:45,1,7.528,ACTIVE,216.8,357.74,60.00,1402937103,"040051121000095","019011112586793",21.80,37,0.729,316.29,380.96,163.3,157.0,0.719,292718.3,292756.90000002,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937108,687303.00
06/16/2014 12:45,1,4.842,ACTIVE,217.0,371.10,60.00,1402937103,"033051125000132","019011112586793",32.35,41,0.688,318.42,378.70,155.9,148.9,0.686,266708.49999953,266744.99999953,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937110,687304.00
06/16/2014 12:45,1,4.746,ACTIVE,217.9,350.95,60.00,1402937103,"033051125000135","019011112586793",32.43,38,0.684,317.14,379.35,153.1,148.2,0.677,262525.79999987,262562.29999987,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937112,687305.00
06/16/2014 12:45,1,7.438,ACTIVE,216.3,364.01,60.00,1402937103,"040051121000116","019011112586793",24.11,40,0.794,315.23,385.44,178.4,170.4,0.783,309127.99999995,309170.09999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937114,687306.00
06/16/2014 12:45,1,7.613,ACTIVE,217.1,375.80,60.00,1402937103,"040051121000068","019011112586793",21.83,39,0.733,315.65,380.58,165.4,158.6,0.729,312241.50000006,312280.50000006,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937117,687307.00
06/16/2014 12:45,1,5.155,ACTIVE,217.2,334.81,60.00,1402937103,"033051125000118","019011112586793",39.53,41,0.905,312.25,393.40,202.7,194.9,0.881,340416.00000008,340464.50000008,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937119,687308.00
06/16/2014 12:45,1,5.168,ACTIVE,217.1,325.75,60.03,1402937103,"033051125000150","019011112586793",39.49,39,0.907,310.81,394.08,203.1,195.3,0.885,343327.39999962,343376.09999962,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937121,687309.00
06/16/2014 12:45,1,7.580,ACTIVE,217.8,324.67,60.03,1402937103,"040051121000185","019011112586793",23.93,41,0.804,316.66,385.13,180.5,174.0,0.788,308597.60000009,308640.30000009,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937124,687310.00
06/16/2014 12:45,1,7.621,ACTIVE,216.6,352.20,60.00,1402937103,"040051121000195","019011112586793",24.03,43,0.807,316.63,386.59,182.3,173.7,0.795,311498.10000023,311540.70000023,54,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937126,687311.00
06/16/2014 12:45,0,7.742,ACTIVE,218.93,375.41,59.959,1402937103,"274151322000083","019011112586793",26.68,59.00,0,336.04,397.66,209.0,199.8,0.826,155723.9,155723.9,11847,0,0,0,L,1151911521,0,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937128,687312.00
06/16/2014 12:45,0,8.223,ACTIVE,220.29,358.58,59.954,1402937103,"274151322000076","019011112586793",27.14,56.50,0,336.04,400.96,225.8,216.0,0.862,159781.8,159781.8,11814,0,0,0,L,1151911521,0,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937130,687313.00
06/16/2014 12:45,0,5.201,ACTIVE,219.16,408.18,59.986,1402937103,"274151322000094","019011112586793",37.37,50.40,0,379.02,452.66,196.2,187.5,0.756,100381.8,100381.8,12122,0,0,0,L,1151911521,0,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937132,687314.00
06/16/2014 12:45,0,7.844,ACTIVE,219.39,372.11,59.954,1402937103,"274151322000052","019011112586793",26.60,58.00,0,335.44,398.26,211.3,202.1,0.804,156089.2,156089.2,11809,0,0,0,L,1151911521,0,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937133,687315.00
06/16/2014 12:45,0,7.814,ACTIVE,219.16,375.41,59.944,1402937103,"274151322000085","019011112586793",27.00,52.00,0,336.34,398.86,213.7,204.3,0.809,155161.5,155161.5,11782,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937135,687316.00
06/16/2014 12:45,0,7.641,ACTIVE,219.39,366.40,59.949,1402937103,"274151322000087","019011112586793",25.17,79.30,0,336.04,394.65,194.6,185.9,0.742,149048.6,149048.6,11818,0,0,0,L,1151911521,0,124.72,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937137,687317.00
06/16/2014 12:45,0,7.742,ACTIVE,219.39,355.88,59.970,1402937103,"274151322000088","019011112586793",26.64,51.30,0,335.74,397.96,208.6,199.4,0.769,150372.0,150372.0,11814,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937139,687318.00
06/16/2014 12:45,0,8.201,ACTIVE,218.93,384.13,59.959,1402937103,"274151322000095","019011112586793",26.90,56.00,0,334.84,401.26,223.3,213.7,0.813,158124.5,158124.5,11824,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937140,687319.00
06/16/2014 12:45,0,5.236,ACTIVE,220.52,424.41,59.965,1402937103,"274151322000068","019011112586793",37.35,53.50,0,383.53,452.36,198.5,189.6,0.747,98349.2,98349.2,12209,0,0,0,L,1151911521,0,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937142,687320.00
06/16/2014 12:45,0,7.723,ACTIVE,219.61,383.23,59.954,1402937103,"274151322000054","019011112586793",26.96,53.50,0,335.74,398.56,210.8,201.5,0.791,153720.6,153720.6,11934,0,0,0,L,1151911521,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402937144,687321.00
06/16/2014 13:00,1,7.662,ACTIVE,217.8,339.19,60.03,1402938003,"040051121000097","019011112586793",24.53,40,0.833,314.67,386.91,187.0,179.7,0.819,325781.59999991,325825.29999991,55,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938006,687322.00
06/16/2014 13:00,1,7.696,ACTIVE,217.4,348.22,60.07,1402938003,"040051121000095","019011112586793",22.05,37,0.752,316.13,382.20,168.9,162.4,0.740,292756.90000002,292796.40000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938008,687323.00
06/16/2014 13:00,1,4.964,ACTIVE,217.6,333.99,60.03,1402938003,"033051125000132","019011112586793",32.59,41,0.711,316.97,380.09,161.0,153.8,0.709,266744.99999953,266782.29999953,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938010,687324.00
06/16/2014 13:00,1,4.906,ACTIVE,218.1,372.40,60.03,1402938003,"033051125000135","019011112586793",32.47,38,0.707,316.61,379.52,158.5,153.2,0.696,262562.29999987,262599.19999985,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938012,687325.00
06/16/2014 13:00,1,7.635,ACTIVE,216.7,323.04,60.03,1402938003,"040051121000116","019011112586793",24.37,40,0.823,314.18,385.83,185.1,176.8,0.812,309170.09999995,309212.89999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938014,687326.00
06/16/2014 13:00,1,7.827,ACTIVE,217.0,372.33,60.03,1402938003,"040051121000068","019011112586793",22.00,39,0.761,315.73,381.94,171.3,164.0,0.749,312280.50000006,312320.10000008,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938017,687327.00
06/16/2014 13:00,1,5.943,ACTIVE,217.6,353.85,60.03,1402938003,"033051125000118","019011112586793",34.36,42,0.902,311.56,393.42,203.2,194.3,0.883,340464.50000008,340513.20000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938019,687328.00
06/16/2014 13:00,1,5.013,ACTIVE,218.1,352.43,60.07,1402938003,"033051125000150","019011112586793",40.75,39,0.908,310.55,395.30,203.3,196.3,0.894,343376.09999962,343424.89999962,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938021,687329.00
06/16/2014 13:00,1,7.803,ACTIVE,217.9,367.07,60.03,1402938003,"040051121000185","019011112586793",24.12,41,0.834,315.08,386.40,187.2,180.6,0.817,308640.30000009,308683.90000009,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938023,687330.00
06/16/2014 13:00,1,7.920,ACTIVE,217.5,377.97,60.03,1402938003,"040051121000195","019011112586793",24.01,43,0.835,315.09,386.94,189.2,180.3,0.820,311540.70000023,311584.30000023,56,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938026,687331.00
