ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 13:00,0,8.014,ACTIVE,219.16,356.48,59.965,1402938003,"274151322000083","019011112586793",26.72,59.50,0,335.74,398.86,216.8,207.3,0.840,155774.1,155774.1,11848,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938027,687332.00
06/16/2014 13:00,0,8.430,ACTIVE,220.52,360.99,59.981,1402938003,"274151322000076","019011112586793",27.47,58.00,0,334.84,402.77,234.5,224.4,0.897,159836.0,159836.0,11815,0,0,0,L,1151911521,0,125.17,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938029,687333.00
06/16/2014 13:00,0,5.398,ACTIVE,219.84,413.89,59.981,1402938003,"274151322000094","019011112586793",37.65,51.80,0,376.62,454.16,205.8,196.7,0.787,100429.1,100429.1,12123,0,0,0,L,1151911521,0,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938031,687334.00
06/16/2014 13:00,0,8.086,ACTIVE,219.61,366.40,59.981,1402938003,"274151322000052","019011112586793",26.88,59.30,0,335.14,398.56,219.9,210.3,0.835,156140.0,156140.0,11810,0,0,0,L,1151911521,0,124.49,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938033,687335.00
06/16/2014 13:00,0,8.000,ACTIVE,219.84,371.81,59.981,1402938003,"274151322000085","019011112586793",27.43,52.30,0,335.74,400.36,222.0,212.3,0.831,155212.8,155212.8,11783,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938034,687336.00
06/16/2014 13:00,0,7.980,ACTIVE,219.39,375.41,59.981,1402938003,"274151322000087","019011112586793",25.11,82.00,0,335.44,395.25,203.0,194.0,0.769,149095.3,149095.3,11819,0,0,0,L,1151911521,0,124.94,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938036,687337.00
06/16/2014 13:00,0,8.002,ACTIVE,219.84,364.29,59.986,1402938003,"274151322000088","019011112586793",26.82,52.80,0,336.04,398.86,217.3,207.8,0.804,150422.2,150422.2,11815,0,0,0,L,1151911521,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938038,687338.00
06/16/2014 13:00,0,8.389,ACTIVE,219.84,375.41,59.986,1402938003,"274151322000095","019011112586793",27.43,58.00,0,335.14,402.46,233.1,223.1,0.862,158178.2,158178.2,11825,0,0,0,L,1151911521,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938040,687339.00
06/16/2014 13:00,0,5.453,ACTIVE,220.52,427.71,59.991,1402938003,"274151322000068","019011112586793",37.47,53.80,0,385.93,450.56,207.0,197.9,0.787,98396.7,98396.7,12210,0,0,0,L,1151911521,0,125.40,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938042,687340.00
06/16/2014 13:00,0,8.059,ACTIVE,219.61,385.03,59.975,1402938003,"274151322000054","019011112586793",27.08,53.80,0,335.14,400.06,221.0,211.4,0.822,153771.4,153771.4,11935,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938044,687341.00
06/16/2014 13:15,1,7.537,ACTIVE,219.3,343.76,60.00,1402938904,"040051121000097","019011112586793",24.54,40,0.813,303.73,450.89,184.1,177.1,0.797,325825.29999991,325868.99999991,57,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938907,687342.00
06/16/2014 13:15,1,7.572,ACTIVE,218.0,353.88,60.00,1402938904,"040051121000095","019011112586793",22.05,37,0.734,300.62,447.33,166.1,159.4,0.726,292796.40000002,292835.90000002,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938909,687343.00
06/16/2014 13:15,1,4.902,ACTIVE,218.7,360.47,60.03,1402938904,"033051125000132","019011112586793",32.54,41,0.698,301.61,450.86,158.7,152.0,0.693,266782.29999953,266819.89999953,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938912,687344.00
06/16/2014 13:15,1,4.824,ACTIVE,218.9,337.26,60.00,1402938904,"033051125000135","019011112586793",32.45,38,0.692,303.83,452.95,155.7,150.9,0.683,262599.19999985,262636.49999986,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938914,687345.00
06/16/2014 13:15,1,7.525,ACTIVE,217.5,377.02,60.03,1402938904,"040051121000116","019011112586793",24.34,40,0.807,299.09,449.87,182.2,174.1,0.794,309212.89999995,309255.89999995,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938916,687346.00
06/16/2014 13:15,1,7.681,ACTIVE,218.2,363.82,60.03,1402938904,"040051121000068","019011112586793",22.08,39,0.748,303.07,450.23,168.8,162.1,0.735,312320.10000008,312360.2000001,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938918,687347.00
06/16/2014 13:15,1,5.073,ACTIVE,218.4,386.77,60.00,1402938904,"033051125000118","019011112586793",40.23,42,0.901,302.41,450.27,203.1,195.6,0.881,340513.20000007,340560.70000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938920,687348.00
06/16/2014 13:15,1,5.081,ACTIVE,218.2,380.53,60.00,1402938904,"033051125000150","019011112586793",40.17,39,0.905,304.17,453.66,203.1,196.0,0.885,343424.89999962,343472.59999962,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938923,687349.00
06/16/2014 13:15,1,7.649,ACTIVE,218.6,349.86,60.00,1402938904,"040051121000185","019011112586793",24.12,41,0.813,303.12,451.85,183.6,176.7,0.803,308683.90000009,308727.80000009,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938925,687350.00
06/16/2014 13:15,1,7.721,ACTIVE,217.8,360.55,60.00,1402938904,"040051121000195","019011112586793",24.20,43,0.818,302.21,450.29,185.9,177.0,0.806,311584.30000023,311628.10000023,58,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938927,687351.00
06/16/2014 13:15,0,7.928,ACTIVE,219.16,370.00,59.949,1402938904,"274151322000083","019011112586793",26.60,59.00,0,332.73,401.56,213.4,204.0,0.835,155824.6,155824.6,11849,0,0,0,L,1151911521,0,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938929,687352.00
06/16/2014 13:15,0,8.297,ACTIVE,220.52,376.01,59.965,1402938904,"274151322000076","019011112586793",27.39,57.30,0,328.22,408.18,230.0,220.1,0.879,159890.6,159890.6,11816,0,0,0,L,1151911521,0,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938931,687353.00
06/16/2014 13:15,0,5.314,ACTIVE,219.84,427.41,59.959,1402938904,"274151322000094","019011112586793",37.23,52.00,0,337.54,457.47,200.6,191.7,0.765,100476.8,100476.8,12124,0,0,0,L,1151911521,0,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938932,687354.00
06/16/2014 13:15,0,7.926,ACTIVE,219.39,382.33,59.965,1402938904,"274151322000052","019011112586793",26.82,59.50,0,329.43,403.07,215.1,205.7,0.813,156191.0,156191.0,11811,0,0,0,L,1151911521,0,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938934,687355.00
06/16/2014 13:15,0,7.949,ACTIVE,219.61,379.02,59.970,1402938904,"274151322000085","019011112586793",27.06,52.80,0,328.22,404.87,217.8,208.3,0.818,155264.4,155264.4,11784,0,0,0,L,1151911521,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938936,687356.00
06/16/2014 13:15,0,7.838,ACTIVE,219.16,380.52,59.996,1402938904,"274151322000087","019011112586793",25.19,82.70,0,329.73,398.56,199.9,191.0,0.756,149142.5,149142.5,11820,0,0,0,L,1151911521,0,124.94,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938938,687357.00
06/16/2014 13:15,0,7.734,ACTIVE,219.61,383.53,59.959,1402938904,"274151322000088","019011112586793",27.10,53.00,0,327.62,402.16,212.2,202.9,0.787,150472.6,150472.6,11816,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938940,687358.00
06/16/2014 13:15,0,8.357,ACTIVE,219.16,372.11,59.965,1402938904,"274151322000095","019011112586793",26.96,57.00,0,330.63,405.47,228.0,218.2,0.835,158232.3,158232.3,11826,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938941,687359.00
06/16/2014 13:15,0,5.277,ACTIVE,220.52,432.22,59.959,1402938904,"274151322000068","019011112586793",37.75,54.00,0,336.64,454.16,201.7,192.8,0.760,98444.5,98444.5,12211,0,0,0,L,1151911521,0,125.62,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938943,687360.00
06/16/2014 13:15,0,7.865,ACTIVE,219.39,359.78,59.970,1402938904,"274151322000054","019011112586793",27.02,53.30,0,329.43,403.67,215.0,205.6,0.804,153822.3,153822.3,11936,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402938945,687361.00
06/16/2014 13:30,1,7.492,ACTIVE,218.0,352.23,60.00,1402939803,"040051121000097","019011112586793",24.49,41,0.809,303.69,450.71,182.6,175.6,0.795,325868.99999991,325911.99999991,59,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939806,687362.00
06/16/2014 13:30,1,7.503,ACTIVE,217.4,327.80,60.00,1402939803,"040051121000095","019011112586793",22.04,37,0.733,301.46,449.63,164.5,158.6,0.724,292835.90000002,292874.70000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939808,687363.00
06/16/2014 13:30,1,4.873,ACTIVE,217.4,372.76,60.00,1402939803,"033051125000132","019011112586793",32.40,42,0.693,302.85,450.70,157.1,149.9,0.692,266819.89999953,266856.59999953,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939811,687364.00
06/16/2014 13:30,1,4.777,ACTIVE,218.1,373.29,60.03,1402939803,"033051125000135","019011112586793",32.47,38,0.686,301.37,454.31,154.3,149.1,0.683,262636.49999986,262672.99999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939813,687365.00
06/16/2014 13:30,1,7.458,ACTIVE,217.2,325.24,60.03,1402939803,"040051121000116","019011112586793",24.35,40,0.802,300.52,450.86,180.7,172.9,0.789,309255.89999995,309298.19999995,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939815,687366.00
06/16/2014 13:30,1,7.610,ACTIVE,217.4,360.41,60.00,1402939803,"040051121000068","019011112586793",22.09,40,0.744,304.20,449.63,167.2,160.9,0.735,312360.2000001,312399.40000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939817,687367.00
06/16/2014 13:30,1,5.766,ACTIVE,217.3,382.28,60.00,1402939803,"033051125000118","019011112586793",35.40,43,0.904,300.64,450.54,203.1,195.0,0.884,340560.70000007,340608.20000007,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939819,687368.00
06/16/2014 13:30,1,5.103,ACTIVE,217.4,336.88,60.00,1402939803,"033051125000150","019011112586793",40.00,39,0.905,305.35,451.47,203.1,195.4,0.883,343472.59999962,343520.19999962,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939822,687369.00
06/16/2014 13:30,1,7.619,ACTIVE,217.8,353.94,60.00,1402939803,"040051121000185","019011112586793",24.10,41,0.813,302.90,452.68,182.7,176.2,0.794,308727.80000009,308770.60000009,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939824,687370.00
06/16/2014 13:30,1,7.700,ACTIVE,216.6,336.08,60.00,1402939803,"040051121000195","019011112586793",24.22,44,0.819,302.74,449.37,185.6,176.6,0.806,311628.10000023,311671.10000023,60,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939826,687371.00
06/16/2014 13:30,0,7.859,ACTIVE,218.71,359.18,59.959,1402939803,"274151322000083","019011112586793",26.80,60.00,0,333.63,400.66,213.2,203.9,0.853,155874.2,155874.2,11850,0,0,0,L,1151911521,0,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939828,687372.00
06/16/2014 13:30,0,8.283,ACTIVE,219.84,386.53,59.959,1402939803,"274151322000076","019011112586793",27.41,58.00,0,330.93,404.87,229.8,219.9,0.879,159944.0,159944.0,11817,0,0,0,L,1151911521,0,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939830,687373.00
06/16/2014 13:30,0,5.336,ACTIVE,218.93,427.71,59.965,1402939803,"274151322000094","019011112586793",37.47,52.50,0,336.34,451.46,202.0,193.0,0.773,100523.4,100523.4,12125,0,0,0,L,1151911521,0,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939831,687374.00
06/16/2014 13:30,0,7.996,ACTIVE,218.93,358.58,59.954,1402939803,"274151322000052","019011112586793",26.68,59.00,0,331.23,400.36,215.9,206.5,0.800,156241.0,156241.0,11812,0,0,0,L,1151911521,0,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939833,687375.00
06/16/2014 13:30,0,7.822,ACTIVE,218.93,371.21,59.965,1402939803,"274151322000085","019011112586793",27.15,52.80,0,330.03,402.16,215.0,205.6,0.813,155314.9,155314.9,11785,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939835,687376.00
06/16/2014 13:30,0,7.223,ACTIVE,218.26,361.29,59.965,1402939803,"274151322000087","019011112586793",25.21,85.00,0,331.23,397.35,184.3,176.0,0.694,149188.8,149188.8,11821,0,0,0,L,1151911521,0,124.49,125.17,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939837,687377.00
06/16/2014 13:30,0,6.004,ACTIVE,217.13,370.90,59.959,1402939803,"274151322000088","019011112586793",26.48,53.00,0,330.33,400.36,160.3,152.8,0.597,150521.9,150521.9,11817,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939839,687378.00
06/16/2014 13:30,0,8.312,ACTIVE,218.03,355.88,59.954,1402939803,"274151322000095","019011112586793",23.22,58.50,0,329.43,404.57,195.4,186.7,0.725,158285.3,158285.3,11827,0,0,0,L,1151911521,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939840,687379.00
06/16/2014 13:30,0,4.537,ACTIVE,218.93,431.02,59.959,1402939803,"274151322000068","019011112586793",38.35,54.00,0,336.94,454.16,176.4,168.4,0.676,98491.2,98491.2,12212,0,0,0,L,1151911521,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939842,687380.00
06/16/2014 13:30,0,7.896,ACTIVE,218.93,357.38,59.965,1402939803,"274151322000054","019011112586793",27.00,53.80,0,330.93,401.26,215.7,206.3,0.795,153872.2,153872.2,11937,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402939844,687381.00
06/16/2014 13:45,1,7.419,ACTIVE,217.6,352.48,60.07,1402940703,"040051121000097","019011112586793",24.21,42,0.794,300.93,389.91,178.7,171.6,0.784,325911.99999991,325954.79999991,61,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940705,687382.00
06/16/2014 13:45,1,7.457,ACTIVE,217.6,374.45,60.03,1402940703,"040051121000095","019011112586793",21.73,38,0.717,302.57,382.15,161.3,154.7,0.710,292874.70000003,292913.50000004,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940708,687383.00
06/16/2014 13:45,1,4.798,ACTIVE,217.3,333.22,60.03,1402940703,"033051125000132","019011112586793",32.13,43,0.678,303.65,380.40,153.4,146.2,0.679,266856.59999953,266893.49999953,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940711,687384.00
06/16/2014 13:45,1,4.732,ACTIVE,217.9,323.70,60.07,1402940703,"033051125000135","019011112586793",32.10,39,0.672,303.34,381.95,151.2,145.8,0.668,262672.99999986,262709.69999985,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940713,687385.00
06/16/2014 13:45,1,7.411,ALERT,216.5,374.83,60.03,1402940703,"040051121000116","019011112586793",23.96,41,0.786,301.28,387.15,176.7,168.8,0.776,309298.19999995,309340.39999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402940716,687386.00
06/16/2014 13:45,1,7.561,ACTIVE,217.2,324.05,60.03,1402940703,"040051121000068","019011112586793",21.71,41,0.725,302.73,385.05,163.3,156.2,0.721,312399.40000009,312438.60000008,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940718,687387.00
06/16/2014 13:45,1,5.612,ACTIVE,217.6,376.76,60.03,1402940703,"033051125000118","019011112586793",36.35,43,0.902,300.62,394.18,203.0,195.1,0.886,340608.20000007,340656.70000007,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940720,687388.00
06/16/2014 13:45,1,5.299,ACTIVE,217.7,324.20,60.03,1402940703,"033051125000150","019011112586793",38.51,41,0.907,299.25,394.68,203.0,195.7,0.890,343520.19999962,343569.09999962,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940722,687389.00
06/16/2014 13:45,1,7.555,ACTIVE,217.9,375.72,60.03,1402940703,"040051121000185","019011112586793",23.75,42,0.794,302.62,388.43,178.6,172.2,0.783,308770.60000009,308813.80000009,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940725,687390.00
06/16/2014 13:45,1,7.632,ACTIVE,216.7,355.45,60.03,1402940703,"040051121000195","019011112586793",23.78,45,0.798,301.61,388.95,180.6,171.2,0.792,311671.10000023,311714.40000023,62,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940727,687391.00
06/16/2014 13:45,0,7.725,ACTIVE,218.03,373.91,59.986,1402940703,"274151322000083","019011112586793",26.58,61.30,0,321.91,399.46,207.9,198.8,0.835,155924.0,155924.0,11851,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940728,687392.00
06/16/2014 13:45,0,8.150,ACTIVE,219.39,380.22,59.986,1402940703,"274151322000076","019011112586793",27.10,59.00,0,324.02,406.97,223.5,213.8,0.849,159997.6,159997.6,11818,0,0,0,L,1151911521,0,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940730,687393.00
06/16/2014 13:45,0,5.201,ACTIVE,218.48,407.57,59.986,1402940703,"274151322000094","019011112586793",37.23,52.80,0,345.36,452.96,196.4,187.7,0.747,100570.3,100570.3,12126,0,0,0,L,1151911521,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940732,687394.00
06/16/2014 13:45,0,7.789,ACTIVE,218.71,357.08,59.981,1402940703,"274151322000052","019011112586793",26.54,60.00,0,321.01,400.06,209.3,200.1,0.813,156291.2,156291.2,11813,0,0,0,L,1151911521,0,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940734,687395.00
06/16/2014 13:45,0,7.801,ACTIVE,218.71,352.87,59.975,1402940703,"274151322000085","019011112586793",26.92,54.30,0,324.62,406.37,212.3,203.0,0.800,155365.7,155365.7,11786,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940736,687396.00
06/16/2014 13:45,0,7.732,ACTIVE,218.03,366.40,59.975,1402940703,"274151322000087","019011112586793",24.63,86.00,0,324.62,397.35,193.0,184.4,0.729,149235.2,149235.2,11822,0,0,0,L,1151911521,0,124.27,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940737,687397.00
06/16/2014 13:45,0,7.680,ACTIVE,218.26,372.41,60.018,1402940703,"274151322000088","019011112586793",26.66,53.80,0,323.41,400.06,207.4,198.3,0.778,150571.4,150571.4,11818,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940739,687398.00
06/16/2014 13:45,0,8.139,ACTIVE,218.03,355.58,60.007,1402940703,"274151322000095","019011112586793",27.00,59.30,0,324.92,403.67,222.3,212.7,0.826,158338.6,158338.6,11828,0,0,0,L,1151911521,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940741,687399.00
06/16/2014 13:45,0,5.139,ACTIVE,218.93,416.59,59.981,1402940703,"274151322000068","019011112586793",37.67,54.80,0,379.32,454.16,195.8,187.0,0.756,98538.2,98538.2,12213,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940742,687400.00
06/16/2014 13:45,0,7.723,ACTIVE,218.48,374.21,59.975,1402940703,"274151322000054","019011112586793",26.84,54.80,0,322.21,405.77,209.7,200.5,0.791,153922.3,153922.3,11938,0,0,0,L,1151911521,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402940744,687401.00
06/16/2014 14:00,1,7.420,ACTIVE,218.2,337.97,60.07,1402941604,"040051121000097","019011112586793",23.92,43,0.784,316.30,385.63,176.6,169.7,0.770,325954.79999991,325997.59999991,63,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941607,687402.00
06/16/2014 14:00,1,7.446,ACTIVE,217.6,374.88,60.07,1402941604,"040051121000095","019011112586793",21.48,39,0.708,316.66,380.48,159.2,152.9,0.696,292913.50000004,292952.1,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941609,687403.00
06/16/2014 14:00,1,4.735,ACTIVE,218.2,338.97,60.03,1402941604,"033051125000132","019011112586793",32.30,43,0.670,318.18,377.98,152.2,145.1,0.672,266893.49999953,266929.99999953,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941611,687404.00
06/16/2014 14:00,1,4.683,ACTIVE,217.6,325.44,60.03,1402941604,"033051125000135","019011112586793",32.10,40,0.666,317.73,377.86,149.6,144.0,0.665,262709.69999985,262745.99999986,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941614,687405.00
06/16/2014 14:00,1,7.354,ACTIVE,216.8,366.30,60.03,1402941604,"040051121000116","019011112586793",23.94,42,0.776,312.58,383.35,175.2,166.7,0.766,309340.39999995,309382.39999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941616,687406.00
06/16/2014 14:00,1,7.486,ACTIVE,217.8,356.20,60.07,1402941604,"040051121000068","019011112586793",21.70,42,0.716,315.26,381.38,161.6,154.7,0.714,312438.60000008,312477.50000006,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941618,687407.00
06/16/2014 14:00,1,5.433,ACTIVE,217.0,342.13,60.03,1402941604,"033051125000118","019011112586793",37.49,44,0.900,313.11,392.57,202.7,193.9,0.882,340656.70000007,340705.10000011,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941620,687408.00
06/16/2014 14:00,1,5.376,ACTIVE,217.8,385.32,60.03,1402941604,"033051125000150","019011112586793",37.64,42,0.898,312.32,392.91,201.3,194.0,0.880,343569.09999962,343617.69999962,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941623,687409.00
06/16/2014 14:00,1,7.506,ACTIVE,218.0,346.70,60.03,1402941604,"040051121000185","019011112586793",23.63,43,0.783,316.77,384.62,176.5,169.7,0.773,308813.80000009,308856.50000009,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941625,687410.00
06/16/2014 14:00,1,7.529,ACTIVE,217.1,320.68,60.03,1402941604,"040051121000195","019011112586793",23.88,45,0.790,316.26,384.92,178.9,169.9,0.782,311714.40000023,311757.00000023,64,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941627,687411.00
06/16/2014 14:00,0,7.701,ACTIVE,219.61,371.81,59.996,1402941604,"274151322000083","019011112586793",26.50,61.00,0,336.04,397.96,206.8,197.6,0.818,155973.5,155973.5,11852,0,0,0,L,1151911521,0,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941629,687412.00
06/16/2014 14:00,0,8.090,ACTIVE,220.74,384.43,59.996,1402941604,"274151322000076","019011112586793",26.96,59.80,0,334.84,400.66,220.9,211.3,0.844,160050.8,160050.8,11819,0,0,0,L,1151911521,0,125.40,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941631,687413.00
06/16/2014 14:00,0,5.160,ACTIVE,219.61,420.80,59.996,1402941604,"274151322000094","019011112586793",37.07,54.30,0,378.42,449.95,193.3,184.6,0.738,100616.9,100616.9,12127,0,0,0,L,1151911521,0,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941632,687414.00
06/16/2014 14:00,0,7.709,ACTIVE,220.06,381.12,60.002,1402941604,"274151322000052","019011112586793",26.52,60.50,0,335.14,398.26,207.0,197.9,0.778,156341.0,156341.0,11814,0,0,0,L,1151911521,0,124.49,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941634,687415.00
06/16/2014 14:00,0,7.662,ACTIVE,219.61,379.62,59.996,1402941604,"274151322000085","019011112586793",27.00,55.50,0,336.04,399.46,209.5,200.3,0.782,155416.1,155416.1,11787,0,0,0,L,1151911521,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941636,687416.00
06/16/2014 14:00,0,7.623,ACTIVE,219.84,377.22,59.991,1402941604,"274151322000087","019011112586793",24.77,87.50,0,336.04,394.65,191.2,182.6,0.712,149281.1,149281.1,11823,0,0,0,L,1151911521,0,124.94,125.85,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941637,687417.00
06/16/2014 14:00,0,7.609,ACTIVE,219.84,382.03,59.981,1402941604,"274151322000088","019011112586793",26.48,54.30,0,336.04,397.96,203.9,194.9,0.756,150620.5,150620.5,11819,0,0,0,L,1151911521,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941639,687418.00
06/16/2014 14:00,0,8.086,ACTIVE,219.61,378.72,60.007,1402941604,"274151322000095","019011112586793",26.96,59.50,0,335.14,401.56,220.6,210.9,0.809,158391.4,158391.4,11829,0,0,0,L,1151911521,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941641,687419.00
06/16/2014 14:00,0,5.197,ACTIVE,220.74,420.20,59.986,1402941604,"274151322000068","019011112586793",36.96,56.00,0,377.82,448.15,195.8,187.1,0.738,98584.8,98584.8,12214,0,0,0,L,1151911521,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941643,687420.00
06/16/2014 14:00,0,7.738,ACTIVE,219.84,357.98,59.981,1402941604,"274151322000054","019011112586793",26.36,55.50,0,335.44,399.46,206.6,197.4,0.773,153972.0,153972.0,11939,0,0,0,L,1151911521,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402941645,687421.00
06/16/2014 14:15,1,7.262,ACTIVE,218.0,352.15,60.00,1402942503,"040051121000097","019011112586793",24.23,43,0.776,315.73,384.38,175.1,167.9,0.765,325997.59999991,326039.69999991,65,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942506,687422.00
06/16/2014 14:15,1,7.276,ACTIVE,217.4,325.24,60.00,1402942503,"040051121000095","019011112586793",21.76,39,0.698,316.05,378.77,157.5,151.0,0.693,292952.1,292990.20000002,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942508,687423.00
06/16/2014 14:15,1,4.705,ACTIVE,217.7,368.98,60.00,1402942503,"033051125000132","019011112586793",32.25,43,0.665,317.38,377.67,151.0,144.0,0.666,266929.99999953,266966.09999953,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942510,687424.00
06/16/2014 14:15,1,4.597,ACTIVE,217.9,348.36,60.00,1402942503,"033051125000135","019011112586793",32.33,40,0.657,316.57,377.72,147.9,142.5,0.654,262745.99999986,262781.99999986,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942513,687425.00
06/16/2014 14:15,1,7.268,ACTIVE,216.9,323.65,60.00,1402942503,"040051121000116","019011112586793",24.07,41,0.770,313.63,383.08,174.1,166.1,0.764,309382.39999995,309423.89999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942515,687426.00
06/16/2014 14:15,1,7.451,ACTIVE,217.7,361.85,60.00,1402942503,"040051121000068","019011112586793",21.65,42,0.710,316.57,379.94,160.5,153.7,0.706,312477.50000006,312516.20000011,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942517,687427.00
06/16/2014 14:15,1,5.367,ACTIVE,217.2,372.95,60.00,1402942503,"033051125000118","019011112586793",37.56,44,0.889,312.76,391.98,200.6,191.9,0.867,340705.10000011,340753.40000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942519,687428.00
06/16/2014 14:15,1,5.306,ACTIVE,218.4,323.85,60.00,1402942503,"033051125000150","019011112586793",37.68,42,0.885,312.19,392.38,198.9,192.0,0.867,343617.69999962,343665.79999962,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942522,687429.00
06/16/2014 14:15,1,7.376,ACTIVE,218.1,379.67,60.00,1402942503,"040051121000185","019011112586793",23.80,43,0.775,316.26,383.72,174.7,168.4,0.765,308856.50000009,308898.70000009,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942524,687430.00
06/16/2014 14:15,1,7.429,ACTIVE,217.4,326.26,60.00,1402942503,"040051121000195","019011112586793",23.97,45,0.781,316.06,383.54,177.2,168.3,0.770,311757.00000023,311799.30000023,66,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942526,687431.00
06/16/2014 14:15,0,7.594,ACTIVE,219.16,361.59,59.949,1402942503,"274151322000083","019011112586793",26.66,61.70,0,335.74,397.66,205.0,195.9,0.826,156022.7,156022.7,11853,0,0,0,L,1151911521,0,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942528,687432.00
06/16/2014 14:15,0,7.939,ACTIVE,220.52,360.99,59.959,1402942503,"274151322000076","019011112586793",27.21,60.80,0,336.34,400.36,218.7,209.1,0.840,160103.3,160103.3,11820,0,0,0,L,1151911521,0,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942530,687433.00
06/16/2014 14:15,0,5.012,ACTIVE,219.61,409.38,59.959,1402942503,"274151322000094","019011112586793",37.85,53.50,0,380.52,448.15,192.0,183.4,0.729,100663.0,100663.0,12128,0,0,0,L,1151911521,0,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942531,687434.00
06/16/2014 14:15,0,7.648,ACTIVE,219.61,375.71,59.944,1402942503,"274151322000052","019011112586793",26.44,60.80,0,335.14,397.05,204.8,195.8,0.782,156390.2,156390.2,11815,0,0,0,L,1151911521,0,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942533,687435.00
06/16/2014 14:15,0,7.568,ACTIVE,219.84,374.21,59.954,1402942503,"274151322000085","019011112586793",27.06,54.80,0,336.04,397.96,207.4,198.3,0.778,155465.9,155465.9,11788,0,0,0,L,1151911521,0,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942535,687436.00
06/16/2014 14:15,0,7.482,ACTIVE,219.61,357.68,59.954,1402942503,"274151322000087","019011112586793",25.05,88.50,0,335.44,393.75,189.8,181.3,0.712,149326.6,149326.6,11824,0,0,0,L,1151911521,0,125.40,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942536,687437.00
06/16/2014 14:15,0,7.551,ACTIVE,219.61,366.10,59.954,1402942503,"274151322000088","019011112586793",26.38,55.30,0,336.04,396.75,201.7,192.7,0.751,150669.0,150669.0,11820,0,0,0,L,1151911521,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942539,687438.00
06/16/2014 14:15,0,7.936,ACTIVE,218.93,380.82,59.944,1402942503,"274151322000095","019011112586793",27.23,59.50,0,335.44,401.26,218.8,209.3,0.813,158444.0,158444.0,11830,0,0,0,L,1151911521,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942541,687439.00
06/16/2014 14:15,0,5.160,ACTIVE,220.74,416.29,59.954,1402942503,"274151322000068","019011112586793",36.68,56.00,0,379.92,450.56,191.4,182.8,0.720,98630.8,98630.8,12215,0,0,0,L,1151911521,0,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942542,687440.00
06/16/2014 14:15,0,7.562,ACTIVE,219.84,375.41,59.954,1402942503,"274151322000054","019011112586793",26.64,56.30,0,335.44,397.96,204.1,195.1,0.760,154021.0,154021.0,11940,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402942544,687441.00
06/16/2014 14:30,1,7.186,ACTIVE,218.1,326.03,60.03,1402943403,"040051121000097","019011112586793",24.10,43,0.761,316.55,384.43,172.3,165.1,0.752,326039.69999991,326081.39999991,67,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943406,687442.00
06/16/2014 14:30,1,7.178,ACTIVE,217.9,375.25,60.03,1402943403,"040051121000095","019011112586793",21.68,39,0.687,317.23,378.75,154.9,149.0,0.677,292990.20000002,293027.70000002,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943408,687443.00
06/16/2014 14:30,1,4.560,ACTIVE,217.8,324.61,60.03,1402943403,"033051125000132","019011112586793",32.65,43,0.653,318.88,377.39,148.1,141.2,0.656,266966.09999953,267001.79999953,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943410,687444.00
06/16/2014 14:30,1,4.564,ACTIVE,218.7,363.10,60.03,1402943403,"033051125000135","019011112586793",32.02,40,0.645,317.99,378.37,145.4,140.3,0.644,262781.99999986,262817.29999987,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943413,687445.00
06/16/2014 14:30,1,7.135,ACTIVE,217.0,341.05,60.03,1402943403,"040051121000116","019011112586793",24.13,41,0.758,315.75,383.40,171.3,163.4,0.749,309423.89999995,309464.99999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943415,687446.00
06/16/2014 14:30,1,7.261,ACTIVE,217.9,332.81,60.03,1402943403,"040051121000068","019011112586793",21.80,42,0.696,317.13,379.09,157.5,150.6,0.698,312516.20000011,312554.10000009,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943417,687447.00
06/16/2014 14:30,1,5.249,ALERT,217.5,365.34,60.03,1402943403,"033051125000118","019011112586793",37.74,44,0.874,312.98,391.18,197.1,188.8,0.858,340753.40000012,340800.90000012,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402943420,687448.00
06/16/2014 14:30,1,5.201,ACTIVE,218.1,357.37,60.00,1402943403,"033051125000150","019011112586793",37.78,42,0.870,313.13,392.90,195.5,188.5,0.854,343665.79999962,343713.29999962,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943422,687449.00
06/16/2014 14:30,1,7.255,ACTIVE,218.3,377.79,60.00,1402943403,"040051121000185","019011112586793",23.78,43,0.761,316.94,383.99,171.7,165.4,0.755,308898.70000009,308940.50000009,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943424,687450.00
06/16/2014 14:30,1,7.331,ACTIVE,217.8,358.61,60.03,1402943403,"040051121000195","019011112586793",23.87,45,0.766,316.03,383.93,174.2,165.6,0.756,311799.30000023,311841.10000023,68,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943426,687451.00
06/16/2014 14:30,0,7.488,ACTIVE,219.39,359.18,59.959,1402943403,"274151322000083","019011112586793",26.58,60.80,0,336.34,396.45,201.5,192.6,0.804,156071.3,156071.3,11854,0,0,0,L,1151911521,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943428,687452.00
06/16/2014 14:30,0,7.822,ACTIVE,220.52,384.13,59.970,1402943403,"274151322000076","019011112586793",27.14,59.80,0,337.54,403.07,214.8,205.4,0.813,160155.2,160155.2,11821,0,0,0,L,1151911521,0,125.85,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943430,687453.00
06/16/2014 14:30,0,5.033,ACTIVE,220.06,419.90,59.991,1402943403,"274151322000094","019011112586793",37.13,54.30,0,378.42,447.55,189.2,180.6,0.716,100708.4,100708.4,12129,0,0,0,L,1151911521,0,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943432,687454.00
06/16/2014 14:30,0,7.434,ACTIVE,220.06,363.09,59.981,1402943403,"274151322000052","019011112586793",26.78,61.70,0,335.74,396.75,201.4,192.4,0.760,156438.8,156438.8,11816,0,0,0,L,1151911521,0,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943433,687455.00
06/16/2014 14:30,0,7.484,ACTIVE,219.84,363.09,59.975,1402943403,"274151322000085","019011112586793",26.84,55.00,0,336.34,399.46,203.5,194.5,0.760,155515.1,155515.1,11789,0,0,0,L,1151911521,0,125.62,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943435,687456.00
06/16/2014 14:30,0,7.400,ACTIVE,219.61,382.03,59.975,1402943403,"274151322000088","019011112586793",26.40,55.30,0,336.04,400.06,197.8,189.0,0.734,150716.7,150716.7,11821,0,0,0,L,1151911521,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943439,687457.00
06/16/2014 14:30,0,7.873,ACTIVE,219.16,376.01,60.002,1402943403,"274151322000095","019011112586793",26.96,59.30,0,335.44,399.76,214.8,205.4,0.795,158495.9,158495.9,11831,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943441,687458.00
06/16/2014 14:30,0,4.994,ACTIVE,220.29,424.71,59.970,1402943403,"274151322000068","019011112586793",37.25,56.00,0,377.82,447.85,188.8,180.3,0.712,98676.1,98676.1,12216,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943442,687459.00
06/16/2014 14:30,0,7.414,ACTIVE,219.61,361.59,59.975,1402943403,"274151322000054","019011112586793",26.66,55.80,0,335.14,397.66,200.4,191.5,0.747,154069.3,154069.3,11941,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943444,687460.00
06/16/2014 14:30,0,7.381,ACTIVE,219.16,356.18,59.975,1402943403,"274151322000087","019011112586793",24.99,87.50,0,335.74,393.45,186.8,178.4,0.694,149372.1,149372.1,11825,0,0,0,L,1151911521,1,124.94,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402943446,687461.00
06/16/2014 14:45,1,7.025,ACTIVE,218.1,372.24,60.03,1402944303,"040051121000097","019011112586793",23.95,43,0.742,315.59,383.16,167.4,160.4,0.734,326081.39999991,326122.19999991,69,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944305,687462.00
06/16/2014 14:45,1,7.016,ACTIVE,217.6,369.24,60.00,1402944303,"040051121000095","019011112586793",21.62,40,0.671,317.82,377.49,150.9,144.9,0.660,293027.70000002,293064.50000003,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944308,687463.00
06/16/2014 14:45,1,4.526,ACTIVE,217.9,360.12,60.03,1402944303,"033051125000132","019011112586793",32.13,43,0.634,299.19,451.84,144.7,137.7,0.640,267001.79999953,267036.69999953,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944310,687464.00
06/16/2014 14:45,1,4.462,ACTIVE,218.6,369.13,60.03,1402944303,"033051125000135","019011112586793",31.88,41,0.628,318.04,377.15,141.5,136.8,0.629,262817.29999987,262851.99999986,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944312,687465.00
06/16/2014 14:45,1,6.972,ACTIVE,217.6,337.93,60.00,1402944303,"040051121000116","019011112586793",24.07,42,0.737,278.01,432.30,167.0,159.6,0.732,309464.99999995,309505.29999995,84,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944315,687466.00
06/16/2014 14:45,1,7.107,ACTIVE,218.0,341.42,60.00,1402944303,"040051121000068","019011112586793",21.72,42,0.680,317.19,380.09,153.6,147.4,0.678,312554.10000009,312591.30000008,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944317,687467.00
06/16/2014 14:45,1,5.164,ACTIVE,217.5,376.57,60.00,1402944303,"033051125000118","019011112586793",37.47,44,0.851,262.27,454.78,192.5,184.3,0.837,340800.90000012,340847.50000008,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944319,687468.00
06/16/2014 14:45,1,5.121,ACTIVE,218.6,371.46,60.03,1402944303,"033051125000150","019011112586793",37.41,42,0.847,312.88,390.58,190.6,184.3,0.828,343713.29999962,343759.79999962,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944321,687469.00
06/16/2014 14:45,1,7.069,ACTIVE,218.2,338.63,60.03,1402944303,"040051121000185","019011112586793",23.76,43,0.743,315.83,383.37,167.1,161.6,0.735,308940.50000009,308981.20000009,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944324,687470.00
06/16/2014 14:45,1,7.176,ACTIVE,217.9,329.67,60.03,1402944303,"040051121000195","019011112586793",23.82,45,0.748,272.01,403.79,170.1,162.1,0.737,311841.10000023,311882.00000023,70,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944326,687471.00
06/16/2014 14:45,0,7.361,ACTIVE,218.48,357.98,59.975,1402944303,"274151322000083","019011112586793",26.44,61.30,0,335.74,395.55,197.0,188.2,0.782,156118.9,156118.9,11855,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944328,687472.00
06/16/2014 14:45,0,7.652,ACTIVE,219.84,360.38,59.970,1402944303,"274151322000076","019011112586793",27.06,60.30,0,338.44,399.46,209.6,200.4,0.800,160205.9,160205.9,11822,0,0,0,L,1151911521,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944330,687473.00
06/16/2014 14:45,0,4.969,ACTIVE,218.71,397.05,59.986,1402944303,"274151322000094","019011112586793",36.58,53.80,0,379.92,447.85,184.2,175.8,0.703,100753.0,100753.0,12130,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944331,687474.00
06/16/2014 14:45,0,7.359,ACTIVE,219.39,371.81,59.965,1402944303,"274151322000052","019011112586793",26.38,61.70,0,336.04,396.45,196.6,187.8,0.756,156486.4,156486.4,11817,0,0,0,L,1151911521,0,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944333,687475.00
