ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 14:45,0,7.273,ACTIVE,219.16,382.03,59.970,1402944303,"274151322000085","019011112586793",27.02,55.30,0,336.34,397.35,198.9,190.1,0.756,155563.2,155563.2,11790,0,0,0,L,1151911521,0,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944335,687476.00
06/16/2014 14:45,0,7.254,ACTIVE,219.16,376.92,59.970,1402944303,"274151322000087","019011112586793",24.85,88.50,0,335.74,392.55,182.5,174.2,0.689,149415.8,149415.8,11826,0,0,0,L,1151911521,0,125.17,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944337,687477.00
06/16/2014 14:45,0,7.303,ACTIVE,218.93,379.32,59.965,1402944303,"274151322000088","019011112586793",26.12,55.80,0,336.34,395.25,193.4,184.7,0.720,150763.5,150763.5,11822,0,0,0,L,1151911521,0,125.62,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944339,687478.00
06/16/2014 14:45,0,7.672,ACTIVE,218.93,365.19,59.996,1402944303,"274151322000095","019011112586793",27.08,58.80,0,334.54,398.86,210.3,201.1,0.782,158546.7,158546.7,11832,0,0,0,L,1151911521,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944341,687479.00
06/16/2014 14:45,0,4.881,ACTIVE,220.06,403.67,59.965,1402944303,"274151322000068","019011112586793",37.21,56.50,0,380.82,444.24,183.6,175.3,0.694,98720.6,98720.6,12217,0,0,0,L,1151911521,0,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944343,687480.00
06/16/2014 14:45,0,7.240,ACTIVE,219.39,357.98,59.965,1402944303,"274151322000054","019011112586793",26.72,55.50,0,335.44,396.45,195.7,186.9,0.734,154116.7,154116.7,11942,0,0,0,L,1151911521,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402944345,687481.00
06/16/2014 15:00,1,6.876,ACTIVE,218.2,324.60,60.03,1402945203,"040051121000097","019011112586793",24.11,43,0.732,316.66,382.95,165.0,158.2,0.727,326122.19999991,326162.19999991,71,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945206,687482.00
06/16/2014 15:00,1,6.885,ACTIVE,217.2,346.03,60.03,1402945203,"040051121000095","019011112586793",21.70,40,0.661,317.10,377.15,148.7,142.7,0.654,293064.50000003,293100.50000003,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945208,687483.00
06/16/2014 15:00,1,4.443,ACTIVE,217.5,363.59,60.03,1402945203,"033051125000132","019011112586793",32.07,43,0.625,318.73,374.96,141.8,135.1,0.625,267036.69999953,267070.69999953,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945210,687484.00
06/16/2014 15:00,1,4.364,ACTIVE,218.1,334.32,60.03,1402945203,"033051125000135","019011112586793",32.06,41,0.620,316.49,376.39,139.2,134.1,0.620,262851.99999986,262885.89999984,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945212,687485.00
06/16/2014 15:00,1,6.895,ACTIVE,216.8,368.56,60.03,1402945203,"040051121000116","019011112586793",23.87,42,0.727,316.18,383.10,163.8,156.4,0.720,309505.29999995,309544.69999995,86,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945215,687486.00
06/16/2014 15:00,1,6.924,ACTIVE,217.3,323.66,60.03,1402945203,"040051121000068","019011112586793",21.93,42,0.671,317.68,378.32,151.1,144.8,0.667,312591.30000008,312627.70000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945217,687487.00
06/16/2014 15:00,1,5.041,ACTIVE,217.1,349.39,60.07,1402945203,"033051125000118","019011112586793",37.58,44,0.840,313.68,389.37,188.5,180.7,0.825,340847.50000008,340893.20000007,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945219,687488.00
06/16/2014 15:00,1,5.033,ACTIVE,216.9,356.16,60.07,1402945203,"033051125000150","019011112586793",37.33,43,0.834,312.96,389.51,187.0,179.7,0.820,343759.79999962,343805.09999962,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945221,687489.00
06/16/2014 15:00,1,6.994,ACTIVE,217.6,345.94,60.03,1402945203,"040051121000185","019011112586793",23.61,44,0.733,317.30,381.66,164.3,158.4,0.727,308981.20000009,309021.10000009,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945224,687490.00
06/16/2014 15:00,1,6.982,ACTIVE,216.9,366.20,60.03,1402945203,"040051121000195","019011112586793",23.94,46,0.736,315.91,381.53,166.3,158.0,0.730,311882.00000023,311922.00000023,72,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945226,687491.00
06/16/2014 15:00,0,7.193,ACTIVE,218.71,365.19,59.991,1402945203,"274151322000083","019011112586793",26.52,60.80,0,336.64,395.85,193.1,184.5,0.782,156165.5,156165.5,11856,0,0,0,L,1151911521,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945228,687492.00
06/16/2014 15:00,0,7.492,ACTIVE,219.61,357.98,59.975,1402945203,"274151322000076","019011112586793",27.10,60.30,0,336.64,397.66,205.6,196.5,0.791,160255.6,160255.6,11823,0,0,0,L,1151911521,0,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945229,687493.00
06/16/2014 15:00,0,4.795,ACTIVE,219.39,422.90,59.991,1402945203,"274151322000094","019011112586793",37.21,54.30,0,375.11,448.45,181.4,173.1,0.694,100796.4,100796.4,12131,0,0,0,L,1151911521,0,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945231,687494.00
06/16/2014 15:00,0,7.215,ACTIVE,219.16,379.02,59.975,1402945203,"274151322000052","019011112586793",26.38,62.00,0,336.04,394.65,192.5,183.9,0.729,156532.9,156532.9,11818,0,0,0,L,1151911521,0,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945233,687495.00
06/16/2014 15:00,0,7.172,ACTIVE,219.39,356.48,59.986,1402945203,"274151322000085","019011112586793",26.88,55.50,0,336.34,395.85,195.1,186.4,0.734,155610.2,155610.2,11791,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945235,687496.00
06/16/2014 15:00,0,7.127,ACTIVE,218.93,379.32,59.981,1402945203,"274151322000087","019011112586793",24.77,87.50,0,336.04,391.94,178.6,170.5,0.667,149458.9,149458.9,11827,0,0,0,L,1151911521,0,124.72,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945236,687497.00
06/16/2014 15:00,0,7.104,ACTIVE,218.93,355.58,59.975,1402945203,"274151322000088","019011112586793",26.36,56.00,0,336.04,394.35,189.5,180.9,0.707,150809.2,150809.2,11823,0,0,0,L,1151911521,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945238,687498.00
06/16/2014 15:00,0,7.537,ACTIVE,218.71,359.18,59.986,1402945203,"274151322000095","019011112586793",27.02,59.00,0,335.74,398.56,206.0,196.9,0.751,158596.4,158596.4,11833,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945240,687499.00
06/16/2014 15:00,0,4.699,ACTIVE,219.84,427.71,59.975,1402945203,"274151322000068","019011112586793",37.79,56.30,0,378.42,443.94,179.5,171.4,0.667,98764.0,98764.0,12218,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945241,687500.00
06/16/2014 15:00,0,7.139,ACTIVE,218.93,364.29,59.954,1402945203,"274151322000054","019011112586793",26.54,56.30,0,336.04,395.85,191.8,183.2,0.720,154163.0,154163.0,11943,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402945243,687501.00
06/16/2014 15:15,1,6.649,ACTIVE,218.2,367.40,60.03,1402946103,"040051121000097","019011112586793",24.30,44,0.712,317.00,380.95,160.8,154.2,0.705,326162.19999991,326200.99999991,73,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946106,687502.00
06/16/2014 15:15,1,6.746,ACTIVE,217.1,326.90,60.03,1402946103,"040051121000095","019011112586793",21.59,41,0.642,317.38,376.46,144.9,139.0,0.641,293100.50000003,293135.40000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946108,687503.00
06/16/2014 15:15,1,4.316,ACTIVE,217.8,339.57,60.03,1402946103,"033051125000132","019011112586793",32.17,44,0.609,318.43,374.00,138.2,131.9,0.615,267070.69999953,267103.99999953,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946110,687504.00
06/16/2014 15:15,1,4.260,ALERT,218.0,369.41,60.00,1402946103,"033051125000135","019011112586793",31.98,42,0.603,318.29,374.03,135.5,130.7,0.604,262885.89999984,262918.89999984,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402946113,687505.00
06/16/2014 15:15,1,6.695,ACTIVE,216.8,370.23,60.03,1402946103,"040051121000116","019011112586793",23.98,43,0.706,312.35,380.53,159.7,152.1,0.702,309544.69999995,309583.19999995,88,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946116,687506.00
06/16/2014 15:15,1,6.768,ACTIVE,217.6,324.63,60.03,1402946103,"040051121000068","019011112586793",21.84,43,0.649,314.74,376.15,147.0,140.5,0.650,312627.70000012,312663.20000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946118,687507.00
06/16/2014 15:15,1,4.926,ACTIVE,217.8,373.15,60.03,1402946103,"033051125000118","019011112586793",37.45,45,0.814,312.75,388.39,183.5,175.9,0.799,340893.20000007,340937.70000007,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946120,687508.00
06/16/2014 15:15,1,4.874,ACTIVE,217.6,359.59,60.00,1402946103,"033051125000150","019011112586793",37.46,43,0.811,313.29,388.32,181.7,175.1,0.798,343805.09999962,343849.49999962,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946122,687509.00
06/16/2014 15:15,1,6.741,ACTIVE,217.8,351.90,60.03,1402946103,"040051121000185","019011112586793",23.83,44,0.710,317.52,380.87,159.8,153.9,0.703,309021.10000009,309060.10000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946125,687510.00
06/16/2014 15:15,1,6.829,ACTIVE,216.9,334.16,60.00,1402946103,"040051121000195","019011112586793",23.84,46,0.714,317.05,379.85,162.0,154.1,0.710,311922.00000023,311961.00000023,74,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946128,687511.00
06/16/2014 15:15,0,7.004,ACTIVE,218.03,371.51,59.965,1402946103,"274151322000083","019011112586793",26.54,61.70,0,336.04,394.65,188.2,179.7,0.729,156211.1,156211.1,11857,0,0,0,L,1151911521,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946130,687512.00
06/16/2014 15:15,0,7.258,ACTIVE,219.61,373.01,59.970,1402946103,"274151322000076","019011112586793",27.15,60.80,0,336.64,395.85,199.6,190.7,0.765,160304.0,160304.0,11824,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946132,687513.00
06/16/2014 15:15,0,4.652,ACTIVE,218.93,419.90,59.965,1402946103,"274151322000094","019011112586793",37.15,54.30,0,374.81,444.85,174.6,166.6,0.676,100838.8,100838.8,12132,0,0,0,L,1151911521,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946133,687514.00
06/16/2014 15:15,0,7.012,ACTIVE,218.71,360.08,59.975,1402946103,"274151322000052","019011112586793",26.34,62.30,0,335.74,393.75,186.9,178.4,0.716,156578.2,156578.2,11819,0,0,0,L,1151911521,0,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946135,687515.00
06/16/2014 15:15,0,6.971,ACTIVE,218.48,376.62,59.965,1402946103,"274151322000085","019011112586793",26.86,56.50,0,335.74,393.45,189.4,180.9,0.720,155656.2,155656.2,11792,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946137,687516.00
06/16/2014 15:15,0,6.893,ACTIVE,218.48,356.78,59.991,1402946103,"274151322000087","019011112586793",25.05,89.00,0,336.64,390.74,174.6,166.6,0.658,149501.0,149501.0,11828,0,0,0,L,1151911521,0,124.94,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946138,687517.00
06/16/2014 15:15,0,6.910,ACTIVE,218.48,356.78,59.975,1402946103,"274151322000088","019011112586793",26.30,55.80,0,335.74,392.85,184.1,175.7,0.685,150853.8,150853.8,11824,0,0,0,L,1151911521,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946140,687518.00
06/16/2014 15:15,0,7.357,ACTIVE,218.48,354.97,59.970,1402946103,"274151322000095","019011112586793",26.90,59.30,0,336.34,397.35,200.2,191.3,0.742,158645.0,158645.0,11834,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946142,687519.00
06/16/2014 15:15,0,4.709,ACTIVE,219.61,398.56,59.954,1402946103,"274151322000068","019011112586793",36.66,56.50,0,375.71,442.14,174.6,166.5,0.663,98806.3,98806.3,12219,0,0,0,L,1151911521,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946144,687520.00
06/16/2014 15:15,0,6.893,ACTIVE,218.93,369.70,59.965,1402946103,"274151322000054","019011112586793",26.68,56.50,0,336.04,394.35,186.3,177.9,0.685,154208.2,154208.2,11944,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402946145,687521.00
06/16/2014 15:30,1,6.455,ACTIVE,218.0,336.39,60.00,1402947003,"040051121000097","019011112586793",24.33,43,0.692,315.89,380.84,156.2,150.0,0.690,326200.99999991,326238.79999991,75,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947006,687522.00
06/16/2014 15:30,1,6.443,ACTIVE,216.9,342.81,60.03,1402947003,"040051121000095","019011112586793",22.01,40,0.625,315.97,376.00,141.1,135.0,0.625,293135.40000001,293169.40000001,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947008,687523.00
06/16/2014 15:30,1,4.175,ACTIVE,217.1,337.33,60.03,1402947003,"033051125000132","019011112586793",32.35,43,0.592,318.96,373.12,134.4,128.3,0.598,267103.99999953,267136.19999953,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947010,687524.00
06/16/2014 15:30,1,4.111,ACTIVE,217.6,367.50,60.03,1402947003,"033051125000135","019011112586793",32.22,41,0.586,318.24,373.41,131.8,127.0,0.590,262918.89999984,262950.69999985,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947012,687525.00
06/16/2014 15:30,1,6.415,ACTIVE,216.2,354.14,60.03,1402947003,"040051121000116","019011112586793",24.35,42,0.688,315.96,379.54,155.4,147.9,0.689,309583.19999995,309620.39999995,90,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947014,687526.00
06/16/2014 15:30,1,6.489,ACTIVE,216.8,360.11,60.03,1402947003,"040051121000068","019011112586793",22.17,43,0.637,317.90,374.95,143.1,136.5,0.631,312663.20000012,312697.50000007,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947017,687527.00
06/16/2014 15:30,1,4.732,ACTIVE,217.5,323.71,60.03,1402947003,"033051125000118","019011112586793",37.81,44,0.792,313.63,385.43,178.0,170.7,0.780,340937.70000007,340980.50000008,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947019,687528.00
06/16/2014 15:30,1,4.704,ACTIVE,217.7,334.57,60.00,1402947003,"033051125000150","019011112586793",37.66,43,0.787,313.15,389.81,176.2,170.2,0.777,343849.49999962,343892.19999962,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947022,687529.00
06/16/2014 15:30,1,6.477,ACTIVE,217.4,335.93,60.03,1402947003,"040051121000185","019011112586793",24.11,44,0.692,317.07,384.57,155.4,149.7,0.687,309060.10000009,309097.70000009,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947024,687530.00
06/16/2014 15:30,1,6.561,ACTIVE,217.1,361.50,60.03,1402947003,"040051121000195","019011112586793",24.08,46,0.694,316.33,378.89,157.2,150.0,0.692,311961.00000023,311998.60000023,76,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947026,687531.00
06/16/2014 15:30,0,6.744,ACTIVE,218.48,375.41,59.970,1402947003,"274151322000083","019011112586793",26.80,60.80,0,333.33,393.15,183.0,174.7,0.729,156255.1,156255.1,11858,0,0,0,L,1151911521,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947028,687532.00
06/16/2014 15:30,0,7.014,ALERT,219.61,358.28,59.970,1402947003,"274151322000076","019011112586793",27.29,60.00,0,300.27,394.95,193.8,185.1,0.742,160350.6,160350.6,11825,0,0,0,L,1151911521,0,125.17,125.85,0002,50,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947031,687533.00
06/16/2014 15:30,0,4.461,ACTIVE,218.93,421.40,59.970,1402947003,"274151322000094","019011112586793",37.53,54.00,0,376.62,448.45,169.7,161.8,0.650,100879.7,100879.7,12133,0,0,0,L,1151911521,0,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947032,687534.00
06/16/2014 15:30,0,6.721,ALERT,219.39,354.07,59.959,1402947003,"274151322000052","019011112586793",26.76,61.00,0,294.56,393.15,181.8,173.6,0.698,156621.8,156621.8,11820,0,0,0,L,1151911521,0,124.49,125.85,0002,52,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947035,687535.00
06/16/2014 15:30,0,6.730,ALERT,219.16,360.69,59.965,1402947003,"274151322000085","019011112586793",26.86,55.80,0,287.95,393.75,183.1,174.8,0.685,155700.3,155700.3,11793,0,0,0,L,1151911521,0,125.40,125.40,0002,50,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947038,687536.00
06/16/2014 15:30,0,6.609,ALERT,218.71,356.48,59.959,1402947003,"274151322000087","019011112586793",25.39,88.00,0,299.37,389.84,169.8,162.0,0.632,149541.8,149541.8,11829,0,0,0,L,1151911521,0,124.72,125.17,0002,77,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947041,687537.00
06/16/2014 15:30,0,6.643,ALERT,218.93,355.88,59.949,1402947003,"274151322000088","019011112586793",26.50,55.30,0,300.57,391.64,178.2,170.1,0.650,150896.9,150896.9,11825,0,0,0,L,1151911521,0,125.40,125.17,0002,47,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947043,687538.00
06/16/2014 15:30,0,7.090,ACTIVE,218.48,376.62,59.986,1402947003,"274151322000095","019011112586793",27.10,58.80,0,332.73,395.85,194.4,185.7,0.716,158692.1,158692.1,11835,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947046,687539.00
06/16/2014 15:30,0,4.545,ALERT,219.84,415.99,59.981,1402947003,"274151322000068","019011112586793",36.84,56.80,0,299.97,482.72,169.1,161.3,0.636,98847.2,98847.2,12220,0,0,0,L,1151911521,0,125.40,125.62,0002,49,0,0,0,0,0,0,1,1189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947048,687540.00
06/16/2014 15:30,0,6.609,ACTIVE,218.93,356.48,59.981,1402947003,"274151322000054","019011112586793",26.92,56.30,0,325.22,415.39,180.3,172.1,0.672,154252.0,154252.0,11945,0,0,0,L,1151911521,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947050,687541.00
06/16/2014 15:45,1,6.199,ACTIVE,217.4,340.83,60.00,1402947903,"040051121000097","019011112586793",24.38,43,0.668,279.25,419.89,150.4,144.6,0.666,326238.79999991,326275.39999991,77,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947905,687542.00
06/16/2014 15:45,1,6.218,ACTIVE,217.0,364.28,60.03,1402947903,"040051121000095","019011112586793",21.96,40,0.603,278.67,391.48,135.9,130.2,0.604,293169.40000001,293202.20000002,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947907,687543.00
06/16/2014 15:45,1,3.964,ACTIVE,216.8,322.56,60.03,1402947903,"033051125000132","019011112586793",32.71,43,0.569,300.08,397.96,129.0,122.6,0.578,267136.19999953,267167.29999953,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947910,687544.00
06/16/2014 15:45,1,3.949,ACTIVE,217.1,366.11,60.00,1402947903,"033051125000135","019011112586793",32.24,41,0.565,296.07,432.01,126.7,122.1,0.569,262950.69999985,262981.79999987,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947912,687545.00
06/16/2014 15:45,1,6.184,ACTIVE,216.3,366.50,60.03,1402947903,"040051121000116","019011112586793",24.36,42,0.666,315.94,377.82,149.9,143.2,0.666,309620.39999995,309656.49999995,92,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947914,687546.00
06/16/2014 15:45,1,6.191,ACTIVE,216.6,323.01,60.03,1402947903,"040051121000068","019011112586793",22.33,42,0.610,310.05,420.63,137.5,131.5,0.616,312697.50000007,312731.00000007,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947916,687547.00
06/16/2014 15:45,1,4.555,ACTIVE,217.2,332.55,60.03,1402947903,"033051125000118","019011112586793",37.66,44,0.759,262.77,455.65,170.7,163.6,0.745,340980.50000008,341022.1000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947920,687548.00
06/16/2014 15:45,1,4.517,ACTIVE,216.6,339.68,60.03,1402947903,"033051125000150","019011112586793",37.70,43,0.758,313.69,384.19,169.4,162.9,0.751,343892.19999962,343933.69999962,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947922,687549.00
06/16/2014 15:45,1,6.249,ACTIVE,217.5,367.96,60.03,1402947903,"040051121000185","019011112586793",24.04,43,0.664,303.43,395.68,149.5,143.5,0.665,309097.70000009,309134.30000009,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947924,687550.00
06/16/2014 15:45,1,6.306,ACTIVE,216.2,341.01,60.03,1402947903,"040051121000195","019011112586793",24.11,45,0.668,296.11,403.41,151.2,143.5,0.668,311998.60000023,312035.00000023,78,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947926,687551.00
06/16/2014 15:45,0,6.557,ACTIVE,217.80,374.51,59.991,1402947903,"274151322000083","019011112586793",26.60,60.00,0,320.41,443.64,176.5,168.4,0.712,156297.9,156297.9,11859,0,0,0,L,1151911521,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947928,687552.00
06/16/2014 15:45,0,6.795,ACTIVE,218.71,370.30,59.986,1402947903,"274151322000076","019011112586793",27.14,59.80,0,336.64,394.05,186.7,178.3,0.729,160396.0,160396.0,11827,0,0,0,L,1151911521,0,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947930,687553.00
06/16/2014 15:45,0,4.266,ACTIVE,217.80,410.28,59.981,1402947903,"274151322000094","019011112586793",37.75,53.30,0,379.92,444.85,163.3,155.7,0.628,100919.1,100919.1,12134,0,0,0,L,1151911521,0,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947931,687554.00
06/16/2014 15:45,0,6.441,ACTIVE,218.26,359.18,59.986,1402947903,"274151322000052","019011112586793",27.00,60.50,0,320.11,412.98,176.0,167.9,0.672,156664.3,156664.3,11822,0,0,0,L,1151911521,0,124.04,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947933,687555.00
06/16/2014 15:45,0,6.422,ACTIVE,218.26,370.90,59.981,1402947903,"274151322000085","019011112586793",27.19,54.80,0,337.24,392.25,176.8,168.7,0.658,155743.1,155743.1,11795,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947935,687556.00
06/16/2014 15:45,0,6.377,ACTIVE,218.03,357.38,59.991,1402947903,"274151322000087","019011112586793",25.49,86.50,0,338.14,388.34,164.4,156.8,0.619,149581.5,149581.5,11831,0,0,0,L,1151911521,0,124.27,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947936,687557.00
06/16/2014 15:45,0,6.367,ACTIVE,218.03,365.80,59.986,1402947903,"274151322000088","019011112586793",26.72,54.80,0,337.24,390.74,172.2,164.3,0.645,150938.5,150938.5,11827,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947938,687558.00
06/16/2014 15:45,0,6.840,ALERT,218.26,376.62,59.981,1402947903,"274151322000095","019011112586793",27.10,58.30,0,305.08,394.95,187.7,179.2,0.698,158737.2,158737.2,11836,0,0,0,L,1151911521,0,124.49,124.94,0002,47,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947941,687559.00
06/16/2014 15:45,0,4.330,ACTIVE,218.93,401.56,59.986,1402947903,"274151322000068","019011112586793",37.07,56.30,0,376.31,446.05,162.8,155.2,0.610,98886.5,98886.5,12222,0,0,0,L,1151911521,0,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947943,687560.00
06/16/2014 15:45,0,6.398,ACTIVE,218.26,373.01,59.986,1402947903,"274151322000054","019011112586793",26.98,54.80,0,337.24,392.85,174.6,166.6,0.658,154294.0,154294.0,11946,0,0,0,L,1151911521,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402947944,687561.00
06/16/2014 16:00,1,5.915,ACTIVE,218.3,363.86,60.03,1402948803,"040051121000097","019011112586793",24.30,43,0.634,317.21,375.98,143.0,137.2,0.638,326275.39999991,326310.59999991,79,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948806,687562.00
06/16/2014 16:00,1,5.926,ACTIVE,217.7,351.43,60.07,1402948803,"040051121000095","019011112586793",21.89,40,0.570,317.27,371.12,129.1,123.5,0.576,293202.20000002,293233.90000001,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948808,687563.00
06/16/2014 16:00,1,3.808,ACTIVE,217.7,338.16,60.03,1402948803,"033051125000132","019011112586793",32.32,43,0.538,317.15,369.73,122.4,116.4,0.549,267167.29999953,267197.09999953,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948810,687564.00
06/16/2014 16:00,1,3.747,ACTIVE,217.9,336.65,60.03,1402948803,"033051125000135","019011112586793",32.31,41,0.535,317.95,370.41,120.4,116.3,0.537,262981.79999987,263011.49999986,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948813,687565.00
06/16/2014 16:00,1,5.916,ACTIVE,216.7,346.41,60.03,1402948803,"040051121000116","019011112586793",24.24,41,0.630,316.14,374.91,142.7,135.6,0.636,309656.49999995,309691.19999995,94,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948815,687566.00
06/16/2014 16:00,1,5.931,ACTIVE,216.7,353.45,60.07,1402948803,"040051121000068","019011112586793",22.17,42,0.577,317.93,372.15,130.8,124.3,0.588,312731.00000007,312763.00000007,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948817,687567.00
06/16/2014 16:00,1,4.347,ACTIVE,217.9,358.04,60.03,1402948803,"033051125000118","019011112586793",37.53,43,0.720,314.48,382.18,162.4,155.9,0.717,341022.1000001,341061.90000011,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948819,687568.00
06/16/2014 16:00,1,4.297,ACTIVE,217.6,368.64,60.03,1402948803,"033051125000150","019011112586793",37.66,42,0.717,313.23,382.25,161.0,155.0,0.711,343933.69999962,343973.29999962,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948822,687569.00
06/16/2014 16:00,1,5.917,ACTIVE,217.8,371.53,60.03,1402948803,"040051121000185","019011112586793",24.12,43,0.630,317.66,375.23,142.0,136.7,0.635,309134.30000009,309169.10000009,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948824,687570.00
06/16/2014 16:00,1,5.965,ACTIVE,217.2,352.34,60.07,1402948803,"040051121000195","019011112586793",24.22,45,0.631,316.81,375.70,143.7,136.2,0.638,312035.00000023,312069.90000023,80,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948826,687571.00
06/16/2014 16:00,0,6.197,ACTIVE,218.71,373.61,59.996,1402948803,"274151322000083","019011112586793",26.90,59.50,0,338.14,390.14,168.8,161.0,0.654,156339.1,156339.1,11860,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948828,687572.00
06/16/2014 16:00,0,6.445,ACTIVE,219.39,369.10,60.012,1402948803,"274151322000076","019011112586793",27.19,58.80,0,337.54,392.85,177.4,169.3,0.689,160439.4,160439.4,11828,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948830,687573.00
06/16/2014 16:00,0,4.092,ACTIVE,219.16,403.97,60.002,1402948803,"274151322000094","019011112586793",37.39,53.00,0,380.52,446.95,154.5,147.2,0.583,100956.9,100956.9,12135,0,0,0,L,1151911521,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948831,687574.00
06/16/2014 16:00,0,6.170,ACTIVE,218.93,369.40,60.002,1402948803,"274151322000052","019011112586793",26.76,59.80,0,337.24,390.44,167.2,159.4,0.636,156705.2,156705.2,11823,0,0,0,L,1151911521,0,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948833,687575.00
06/16/2014 16:00,0,6.141,ACTIVE,219.39,354.07,60.002,1402948803,"274151322000085","019011112586793",27.06,54.30,0,337.54,390.74,168.3,160.6,0.636,155784.3,155784.3,11796,0,0,0,L,1151911521,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948835,687576.00
06/16/2014 16:00,0,6.027,ACTIVE,219.39,369.10,60.012,1402948803,"274151322000087","019011112586793",25.68,86.00,0,337.84,387.74,156.8,149.4,0.588,149619.7,149619.7,11832,0,0,0,L,1151911521,0,124.94,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948836,687577.00
06/16/2014 16:00,0,6.045,ACTIVE,218.93,372.11,60.002,1402948803,"274151322000088","019011112586793",26.78,54.50,0,337.54,389.54,163.9,156.3,0.605,150978.5,150978.5,11828,0,0,0,L,1151911521,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948838,687578.00
06/16/2014 16:00,0,6.488,ACTIVE,218.93,366.70,60.007,1402948803,"274151322000095","019011112586793",27.25,56.50,0,337.54,393.15,179.1,171.0,0.663,158781.0,158781.0,11838,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948840,687579.00
06/16/2014 16:00,0,4.111,ACTIVE,220.06,420.20,60.007,1402948803,"274151322000068","019011112586793",37.35,55.50,0,379.02,440.04,155.6,148.3,0.579,98924.2,98924.2,12223,0,0,0,L,1151911521,0,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948842,687580.00
06/16/2014 16:00,0,6.078,ACTIVE,218.93,359.48,60.002,1402948803,"274151322000054","019011112586793",27.02,55.00,0,337.54,391.04,166.3,158.6,0.632,154334.6,154334.6,11947,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402948843,687581.00
06/16/2014 16:15,1,5.725,ACTIVE,216.6,348.35,60.00,1402949703,"040051121000097","019011112586793",24.65,42,0.625,316.42,375.08,140.4,134.5,0.629,326310.59999991,326343.99999991,81,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949706,687582.00
06/16/2014 16:15,1,5.722,ACTIVE,215.9,359.50,60.03,1402949703,"040051121000095","019011112586793",22.31,39,0.566,316.87,370.39,127.0,121.6,0.570,293233.90000001,293264.20000002,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949708,687583.00
06/16/2014 16:15,1,3.673,ACTIVE,216.4,357.78,60.03,1402949703,"033051125000132","019011112586793",32.80,42,0.530,317.31,369.29,119.9,114.2,0.539,267197.09999953,267225.59999953,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949710,687584.00
06/16/2014 16:15,1,3.601,ACTIVE,216.5,340.34,60.00,1402949703,"033051125000135","019011112586793",32.94,40,0.526,316.58,369.28,118.0,113.5,0.535,263011.49999986,263039.89999984,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949713,687585.00
06/16/2014 16:15,1,5.713,ACTIVE,215.5,343.73,60.00,1402949703,"040051121000116","019011112586793",24.60,40,0.621,314.97,373.17,139.9,133.0,0.621,309691.19999995,309724.49999995,96,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949715,687586.00
06/16/2014 16:15,1,5.725,ACTIVE,216.6,337.86,60.00,1402949703,"040051121000068","019011112586793",22.52,42,0.572,317.43,372.05,128.3,123.2,0.571,312763.00000007,312793.60000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949717,687587.00
06/16/2014 16:15,1,4.196,ACTIVE,216.4,367.85,60.03,1402949703,"033051125000118","019011112586793",37.95,43,0.705,314.64,379.97,158.4,151.7,0.701,341061.90000011,341099.90000011,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949720,687588.00
06/16/2014 16:15,1,4.153,ACTIVE,215.9,325.62,60.03,1402949703,"033051125000150","019011112586793",38.06,42,0.705,314.16,380.59,157.3,151.2,0.702,343973.29999962,344011.19999962,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949722,687589.00
06/16/2014 16:15,1,5.749,ACTIVE,216.6,326.95,60.00,1402949703,"040051121000185","019011112586793",24.32,42,0.621,317.84,374.50,139.1,134.2,0.617,309169.10000009,309202.50000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949724,687590.00
06/16/2014 16:15,1,5.805,ACTIVE,215.8,352.54,60.00,1402949703,"040051121000195","019011112586793",24.34,44,0.623,316.98,375.18,140.6,133.6,0.624,312069.90000023,312105.10000021,82,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949727,687591.00
06/16/2014 16:15,0,5.984,ACTIVE,217.80,353.17,59.959,1402949703,"274151322000083","019011112586793",27.29,58.00,0,336.94,388.34,165.4,157.8,0.663,156378.6,156378.6,11861,0,0,0,L,1151911521,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949728,687592.00
06/16/2014 16:15,0,6.180,ACTIVE,218.71,373.31,59.959,1402949703,"274151322000076","019011112586793",27.93,57.30,0,337.24,389.84,174.6,166.6,0.672,160481.1,160481.1,11829,0,0,0,L,1151911521,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949730,687593.00
06/16/2014 16:15,0,3.963,ACTIVE,218.26,411.18,59.965,1402949703,"274151322000094","019011112586793",37.69,52.30,0,382.93,441.84,151.7,144.5,0.583,100992.9,100992.9,12136,0,0,0,L,1151911521,0,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949732,687594.00
06/16/2014 16:15,0,5.965,ACTIVE,218.03,353.77,59.970,1402949703,"274151322000052","019011112586793",27.12,59.00,0,337.24,388.34,163.7,156.1,0.619,156744.3,156744.3,11824,0,0,0,L,1151911521,0,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949733,687595.00
06/16/2014 16:15,0,5.926,ACTIVE,218.03,371.81,59.959,1402949703,"274151322000085","019011112586793",27.45,53.80,0,337.84,387.74,164.6,156.9,0.623,155823.7,155823.7,11797,0,0,0,L,1151911521,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949735,687596.00
06/16/2014 16:15,0,5.900,ACTIVE,218.03,361.29,59.965,1402949703,"274151322000087","019011112586793",25.80,84.00,0,337.24,385.03,154.2,146.9,0.583,149656.5,149656.5,11833,0,0,0,L,1151911521,0,124.49,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949737,687597.00
06/16/2014 16:15,0,5.840,ACTIVE,218.03,352.27,59.965,1402949703,"274151322000088","019011112586793",27.14,53.50,0,337.54,386.53,160.3,152.8,0.601,151016.8,151016.8,11829,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949739,687598.00
06/16/2014 16:15,0,6.318,ACTIVE,218.48,353.47,59.975,1402949703,"274151322000095","019011112586793",27.51,55.80,0,336.94,390.74,176.3,168.2,0.654,158823.0,158823.0,11839,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949740,687599.00
06/16/2014 16:15,0,4.047,ACTIVE,218.93,401.86,59.965,1402949703,"274151322000068","019011112586793",37.09,55.50,0,379.92,443.04,152.0,144.8,0.575,98960.3,98960.3,12224,0,0,0,L,1151911521,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949742,687600.00
06/16/2014 16:15,0,5.908,ACTIVE,218.03,358.88,59.970,1402949703,"274151322000054","019011112586793",27.23,53.50,0,336.94,388.34,162.8,155.2,0.614,154373.5,154373.5,11948,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402949744,687601.00
06/16/2014 16:30,1,5.559,ACTIVE,216.4,334.51,60.03,1402950604,"040051121000097","019011112586793",24.82,42,0.610,300.32,451.66,137.3,131.3,0.616,326343.99999991,326376.39999991,83,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950606,687602.00
06/16/2014 16:30,1,5.546,ACTIVE,215.7,320.24,60.03,1402950604,"040051121000095","019011112586793",22.43,39,0.550,297.71,449.40,123.8,118.2,0.555,293264.20000002,293293.1,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950608,687603.00
06/16/2014 16:30,1,3.590,ACTIVE,216.0,351.21,60.00,1402950604,"033051125000132","019011112586793",32.72,41,0.515,300.63,450.82,116.9,110.9,0.529,267225.59999953,267252.79999953,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950611,687604.00
06/16/2014 16:30,1,3.541,ACTIVE,216.6,352.49,60.00,1402950604,"033051125000135","019011112586793",32.66,39,0.514,301.47,453.94,115.1,110.9,0.523,263039.89999984,263067.09999989,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950613,687605.00
06/16/2014 16:30,1,5.576,ACTIVE,215.7,321.13,60.00,1402950604,"040051121000116","019011112586793",24.55,40,0.606,297.20,451.17,136.2,129.6,0.608,309724.49999995,309756.39999995,98,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950615,687606.00
06/16/2014 16:30,1,5.622,ACTIVE,216.0,322.93,60.00,1402950604,"040051121000068","019011112586793",22.27,41,0.554,301.18,451.37,124.5,119.0,0.560,312793.60000009,312822.80000008,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950617,687607.00
06/16/2014 16:30,1,4.075,ACTIVE,216.2,336.81,60.00,1402950604,"033051125000118","019011112586793",37.98,42,0.689,299.43,451.15,154.0,147.6,0.681,341099.90000011,341136.00000007,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950620,687608.00
06/16/2014 16:30,1,4.050,ACTIVE,216.5,370.77,60.00,1402950604,"033051125000150","019011112586793",37.95,41,0.685,299.39,453.47,152.9,147.4,0.684,344011.19999962,344047.39999962,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950622,687609.00
06/16/2014 16:30,1,5.645,ACTIVE,216.4,324.37,60.00,1402950604,"040051121000185","019011112586793",24.07,42,0.605,300.55,452.35,135.2,130.3,0.606,309202.50000009,309234.40000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950624,687610.00
06/16/2014 16:30,1,5.649,ACTIVE,215.8,322.10,60.00,1402950604,"040051121000195","019011112586793",24.30,43,0.605,299.78,450.67,136.6,130.1,0.611,312105.10000021,312137.00000025,84,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950627,687611.00
06/16/2014 16:30,0,5.885,ACTIVE,218.03,366.40,59.928,1402950604,"274151322000083","019011112586793",26.98,56.80,0,329.43,394.05,160.8,153.3,0.641,156416.5,156416.5,11862,0,0,0,L,1151911521,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950628,687612.00
06/16/2014 16:30,0,6.076,ACTIVE,219.16,368.50,59.954,1402950604,"274151322000076","019011112586793",27.53,56.00,0,319.21,419.90,169.4,161.6,0.658,160521.1,160521.1,11830,0,0,0,L,1151911521,0,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950630,687613.00
06/16/2014 16:30,0,3.836,ACTIVE,218.48,407.57,59.965,1402950604,"274151322000094","019011112586793",37.65,52.00,0,338.14,448.45,146.5,139.5,0.566,101027.4,101027.4,12137,0,0,0,L,1151911521,0,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950632,687614.00
06/16/2014 16:30,0,5.760,ACTIVE,218.26,365.19,59.954,1402950604,"274151322000052","019011112586793",27.21,58.00,0,320.11,416.29,158.8,151.3,0.605,156781.8,156781.8,11825,0,0,0,L,1151911521,0,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950634,687615.00
06/16/2014 16:30,0,5.701,ACTIVE,218.71,361.89,59.959,1402950604,"274151322000085","019011112586793",27.61,53.00,0,320.71,407.87,159.3,151.9,0.605,155861.3,155861.3,11798,0,0,0,L,1151911521,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950635,687616.00
06/16/2014 16:30,0,5.740,ACTIVE,218.26,366.10,59.933,1402950604,"274151322000087","019011112586793",25.80,82.00,0,327.32,411.48,149.9,142.7,0.566,149691.8,149691.8,11834,0,0,0,L,1151911521,0,124.27,125.40,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950637,687617.00
06/16/2014 16:30,0,5.680,ACTIVE,218.03,352.27,59.965,1402950604,"274151322000088","019011112586793",27.04,52.00,0,320.71,400.06,155.4,148.1,0.579,151053.5,151053.5,11830,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950639,687618.00
06/16/2014 16:30,0,6.092,ACTIVE,218.48,372.11,59.975,1402950604,"274151322000095","019011112586793",27.67,55.00,0,330.33,397.05,170.7,162.8,0.636,158863.3,158863.3,11840,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950641,687619.00
