ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 16:30,0,3.729,ACTIVE,219.39,423.20,59.959,1402950604,"274151322000068","019011112586793",38.49,54.30,0,362.79,464.68,144.7,137.7,0.557,98994.9,98994.9,12225,0,0,0,L,1151911521,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950642,687620.00
06/16/2014 16:30,0,5.695,ACTIVE,218.48,373.31,59.959,1402950604,"274151322000054","019011112586793",27.23,52.00,0,329.73,394.95,157.0,149.6,0.592,154410.7,154410.7,11949,0,0,0,L,1151911521,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402950644,687621.00
06/16/2014 16:45,1,5.770,ACTIVE,217.4,368.50,60.03,1402951503,"040051121000097","019011112586793",24.91,41,0.636,301.70,451.40,143.0,137.6,0.633,326376.39999991,326406.09999991,85,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951505,687622.00
06/16/2014 16:45,1,5.790,ACTIVE,216.6,342.68,60.03,1402951503,"040051121000095","019011112586793",22.43,38,0.574,298.76,447.64,129.2,123.9,0.576,293293.1,293319.70000002,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951507,687623.00
06/16/2014 16:45,1,3.650,ACTIVE,216.6,348.94,60.00,1402951503,"033051125000132","019011112586793",33.14,41,0.531,301.61,449.37,120.4,114.4,0.542,267252.79999953,267277.89999953,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951510,687624.00
06/16/2014 16:45,1,3.610,ACTIVE,217.2,346.55,60.00,1402951503,"033051125000135","019011112586793",33.25,39,0.533,301.05,453.51,119.4,115.3,0.541,263067.09999989,263092.19999985,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951512,687625.00
06/16/2014 16:45,1,5.784,ACTIVE,215.8,323.25,60.00,1402951503,"040051121000116","019011112586793",24.86,39,0.636,297.89,451.25,143.0,136.1,0.635,309756.39999995,309785.79999995,100,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951514,687626.00
06/16/2014 16:45,1,5.641,ACTIVE,216.6,347.40,60.03,1402951503,"040051121000068","019011112586793",22.62,41,0.563,302.35,450.58,127.0,121.5,0.567,312822.80000008,312849.9000001,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951516,687627.00
06/16/2014 16:45,1,4.229,ACTIVE,216.9,358.65,60.03,1402951503,"033051125000118","019011112586793",38.42,42,0.718,298.81,450.57,161.7,154.7,0.717,341136.00000007,341169.50000007,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951518,687628.00
06/16/2014 16:45,1,4.232,ACTIVE,216.7,322.88,60.03,1402951503,"033051125000150","019011112586793",38.38,40,0.723,300.62,453.33,161.6,155.9,0.720,344047.39999962,344080.89999962,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951521,687629.00
06/16/2014 16:45,1,5.929,ACTIVE,216.9,336.10,60.03,1402951503,"040051121000185","019011112586793",24.42,41,0.643,301.37,452.43,144.1,138.5,0.640,309234.40000009,309264.00000009,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951523,687630.00
06/16/2014 16:45,1,6.007,ACTIVE,216.3,369.50,60.03,1402951503,"040051121000195","019011112586793",24.49,43,0.648,301.40,449.52,146.4,139.2,0.649,312137.00000025,312166.50000025,86,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951526,687631.00
06/16/2014 16:45,0,5.750,ACTIVE,218.93,365.49,59.975,1402951503,"274151322000076","019011112586793",27.99,54.30,0,333.93,391.04,162.8,155.2,0.610,160558.2,160558.2,11831,0,0,0,L,1151911521,0,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951530,687632.00
06/16/2014 16:45,0,3.408,ACTIVE,217.80,409.68,59.970,1402951503,"274151322000094","019011112586793",36.90,51.30,0,338.14,445.15,127.0,120.7,0.486,101059.2,101059.2,12138,0,0,0,L,1151911521,0,123.81,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951532,687633.00
06/16/2014 16:45,0,4.547,ACTIVE,217.80,357.08,59.975,1402951503,"274151322000052","019011112586793",27.47,56.00,0,335.14,388.34,126.3,120.0,0.482,156816.5,156816.5,11826,0,0,0,L,1151911521,0,123.36,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951534,687634.00
06/16/2014 16:45,0,4.443,ACTIVE,217.58,364.89,59.970,1402951503,"274151322000085","019011112586793",27.67,51.80,0,336.04,388.64,124.6,118.4,0.468,155896.1,155896.1,11799,0,0,0,L,1151911521,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951535,687635.00
06/16/2014 16:45,0,4.352,ACTIVE,217.58,354.97,59.970,1402951503,"274151322000087","019011112586793",26.14,82.00,0,332.13,386.23,115.1,109.2,0.433,149724.6,149724.6,11835,0,0,0,L,1151911521,0,123.81,124.94,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951537,687636.00
06/16/2014 16:45,0,3.859,ACTIVE,216.90,360.38,59.959,1402951503,"274151322000088","019011112586793",27.31,50.60,0,331.83,387.74,106.7,101.0,0.398,151087.4,151087.4,11831,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951539,687637.00
06/16/2014 16:45,0,3.957,ACTIVE,216.90,352.57,59.965,1402951503,"274151322000095","019011112586793",27.59,53.00,0,332.13,391.34,110.5,104.8,0.411,158900.6,158900.6,11841,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951541,687638.00
06/16/2014 16:45,0,2.820,ACTIVE,218.03,414.49,59.959,1402951503,"274151322000068","019011112586793",37.79,53.00,0,338.44,444.24,108.8,103.0,0.411,99026.7,99026.7,12226,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951542,687639.00
06/16/2014 16:45,0,4.207,ACTIVE,217.35,348.96,59.965,1402951503,"274151322000054","019011112586793",27.63,50.60,0,333.93,389.24,117.6,111.6,0.442,154445.1,154445.1,11950,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951544,687640.00
06/16/2014 16:45,0,4.809,ACTIVE,217.13,350.17,59.975,1402951503,"274151322000083","019011112586793",27.08,55.30,0,332.43,388.04,131.9,125.4,0.521,156452.2,156452.2,11863,0,0,0,L,1151911521,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402951546,687641.00
06/16/2014 17:00,1,2.134,ACTIVE,213.3,340.64,60.00,1402952403,"040051121000097","019011112586793",25.39,38,0.283,301.19,451.82,53.9,46.4,0.405,326406.09999991,326419.29999991,87,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952406,687642.00
06/16/2014 17:00,1,2.155,ACTIVE,213.2,345.99,60.03,1402952403,"040051121000095","019011112586793",23.28,35,0.309,297.70,449.53,49.9,49.3,0.385,293319.70000002,293331.6,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952408,687643.00
06/16/2014 17:00,1,1.372,ACTIVE,213.3,398.24,60.03,1402952403,"033051125000132","019011112586793",33.89,38,0.302,298.14,450.83,46.3,46.9,0.137,267277.89999953,267288.79999953,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952410,687644.00
06/16/2014 17:00,1,1.365,ALERT,213.9,384.74,60.03,1402952403,"033051125000135","019011112586793",33.66,36,0.277,301.39,453.68,45.7,48.2,0.188,263092.19999985,263103.19999985,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402952413,687645.00
06/16/2014 17:00,1,2.164,ACTIVE,213.3,336.78,60.03,1402952403,"040051121000116","019011112586793",25.23,36,0.267,297.29,450.75,54.3,42.9,0.403,309785.79999995,309798.69999995,102,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952416,687646.00
06/16/2014 17:00,1,2.122,ACTIVE,213.8,404.21,60.03,1402952403,"040051121000068","019011112586793",23.29,37,0.299,301.33,450.72,49.1,44.5,0.170,312849.9000001,312861.60000009,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952418,687647.00
06/16/2014 17:00,1,1.670,ACTIVE,213.9,334.27,60.00,1402952403,"033051125000118","019011112586793",33.22,38,0.308,298.23,450.05,55.2,40.9,0.348,341169.50000007,341183.40000011,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952420,687648.00
06/16/2014 17:00,1,1.652,ACTIVE,214.1,374.82,60.03,1402952403,"033051125000150","019011112586793",33.11,37,0.327,299.84,454.21,54.4,50.8,0.161,344080.89999962,344094.69999962,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952423,687649.00
06/16/2014 17:00,1,2.110,ACTIVE,213.7,411.16,60.03,1402952403,"040051121000185","019011112586793",24.80,37,0.313,301.07,452.49,52.0,40.3,0.215,309264.00000009,309276.30000009,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952425,687650.00
06/16/2014 17:00,1,2.110,ACTIVE,213.8,395.07,60.03,1402952403,"040051121000195","019011112586793",24.92,39,0.280,300.61,450.10,52.3,58.0,0.270,312166.50000025,312178.80000026,88,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952427,687651.00
06/16/2014 17:00,0,2.252,ACTIVE,215.77,354.67,60.007,1402952403,"274151322000083","019011112586793",27.73,47.00,0,330.63,385.03,63.2,59.1,0.442,156466.7,156466.7,11864,0,0,0,L,1151911521,0,122.46,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952429,687652.00
06/16/2014 17:00,0,2.355,ACTIVE,216.45,360.99,59.981,1402952403,"274151322000076","019011112586793",28.35,46.00,0,333.63,384.73,67.6,63.3,0.464,160574.3,160574.3,11832,0,0,0,L,1151911521,0,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952430,687653.00
06/16/2014 17:00,0,1.410,ACTIVE,216.22,418.09,59.975,1402952403,"274151322000094","019011112586793",39.18,44.00,0,337.84,438.53,55.6,51.8,0.367,101072.5,101072.5,12139,0,0,0,L,1151911521,0,122.68,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952432,687654.00
06/16/2014 17:00,0,2.264,ACTIVE,215.77,354.67,59.981,1402952403,"274151322000052","019011112586793",27.79,47.50,0,332.13,385.03,63.6,59.5,0.438,156831.5,156831.5,11827,0,0,0,L,1151911521,0,122.23,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952434,687655.00
06/16/2014 17:00,0,2.189,ACTIVE,216.00,363.69,59.975,1402952403,"274151322000085","019011112586793",28.27,43.80,0,332.43,385.63,62.7,58.6,0.420,155911.0,155911.0,11800,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952435,687656.00
06/16/2014 17:00,0,2.191,ACTIVE,215.77,350.77,59.970,1402952403,"274151322000087","019011112586793",27.21,72.00,0,330.63,382.93,60.5,56.4,0.415,149738.7,149738.7,11836,0,0,0,L,1151911521,0,123.14,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952437,687657.00
06/16/2014 17:00,0,2.189,ACTIVE,215.09,351.97,59.981,1402952403,"274151322000088","019011112586793",27.73,43.20,0,332.73,384.43,61.5,57.4,0.420,151101.9,151101.9,11832,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952439,687658.00
06/16/2014 17:00,0,2.324,ACTIVE,215.54,353.17,59.981,1402952403,"274151322000095","019011112586793",28.43,45.50,0,334.24,384.73,66.9,62.6,0.451,158916.4,158916.4,11842,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952441,687659.00
06/16/2014 17:00,0,1.445,ACTIVE,216.22,427.11,59.986,1402952403,"274151322000068","019011112586793",38.92,45.50,0,338.44,443.34,57.3,53.4,0.389,99040.1,99040.1,12227,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952443,687660.00
06/16/2014 17:00,0,2.232,ACTIVE,215.54,351.67,59.981,1402952403,"274151322000054","019011112586793",27.67,43.20,0,330.93,386.23,62.6,58.5,0.424,154459.8,154459.8,11951,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402952445,687661.00
06/16/2014 17:15,1,2.068,ACTIVE,214.0,371.01,60.00,1402953303,"040051121000097","019011112586793",25.49,36,0.344,299.75,449.28,52.4,58.7,0.165,326419.29999991,326431.29999991,89,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953306,687662.00
06/16/2014 17:15,1,2.107,ACTIVE,214.3,405.50,60.00,1402953303,"040051121000095","019011112586793",23.21,33,0.311,317.63,435.67,48.6,37.3,0.134,293331.6,293342.1,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953308,687663.00
06/16/2014 17:15,1,1.348,ACTIVE,213.6,337.12,60.03,1402953303,"033051125000132","019011112586793",33.80,36,0.293,317.67,432.06,45.3,40.6,0.362,267288.79999953,267298.99999953,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953311,687664.00
06/16/2014 17:15,1,1.337,ACTIVE,214.5,330.46,60.00,1402953303,"033051125000135","019011112586793",33.57,34,0.270,318.12,432.70,44.6,46.2,0.346,263103.19999985,263113.39999984,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953313,687665.00
06/16/2014 17:15,1,2.099,ACTIVE,213.6,411.10,60.03,1402953303,"040051121000116","019011112586793",25.42,34,0.322,298.77,447.35,53.1,50.7,0.315,309798.69999995,309810.49999995,104,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953315,687666.00
06/16/2014 17:15,1,2.089,ACTIVE,214.3,399.95,60.00,1402953303,"040051121000068","019011112586793",23.16,35,0.289,322.69,440.22,48.1,39.6,0.169,312861.60000009,312872.4000001,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953317,687667.00
06/16/2014 17:15,1,1.631,ACTIVE,214.2,395.19,60.00,1402953303,"033051125000118","019011112586793",34.06,36,0.284,298.49,448.44,55.3,60.5,0.114,341183.40000011,341195.90000011,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953319,687668.00
06/16/2014 17:15,1,1.618,ACTIVE,213.5,375.32,60.00,1402953303,"033051125000150","019011112586793",33.99,35,0.268,302.52,450.60,54.7,40.5,0.336,344094.69999962,344107.19999962,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953322,687669.00
06/16/2014 17:15,1,2.045,ACTIVE,214.4,407.04,60.00,1402953303,"040051121000185","019011112586793",25.10,35,0.333,305.14,448.29,51.0,51.2,0.283,309276.30000009,309287.70000009,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953324,687670.00
06/16/2014 17:15,1,2.079,ACTIVE,214.0,409.43,60.00,1402953303,"040051121000195","019011112586793",24.87,37,0.307,304.34,447.15,51.4,42.0,0.184,312178.80000026,312190.20000024,90,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953326,687671.00
06/16/2014 17:15,0,2.201,ACTIVE,215.54,355.28,59.933,1402953303,"274151322000083","019011112586793",27.89,43.40,0,336.64,377.22,62.2,58.1,0.451,156481.0,156481.0,11865,0,0,0,L,1151911521,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953328,687672.00
06/16/2014 17:15,0,2.316,ACTIVE,216.45,352.57,59.981,1402953303,"274151322000076","019011112586793",28.47,42.30,0,338.44,380.22,66.8,62.5,0.468,160589.6,160589.6,11833,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953329,687673.00
06/16/2014 17:15,0,1.453,ACTIVE,216.00,408.78,59.965,1402953303,"274151322000094","019011112586793",38.07,41.50,0,379.92,437.93,55.9,52.0,0.380,101085.3,101085.3,12140,0,0,0,L,1151911521,0,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953331,687674.00
06/16/2014 17:15,0,2.238,ACTIVE,216.00,352.87,59.959,1402953303,"274151322000052","019011112586793",27.77,43.80,0,337.24,378.12,63.0,58.8,0.429,156845.9,156845.9,11828,0,0,0,L,1151911521,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953333,687675.00
06/16/2014 17:15,0,2.188,ACTIVE,216.22,355.88,59.949,1402953303,"274151322000085","019011112586793",27.95,40.60,0,338.44,378.12,62.0,57.9,0.415,155925.1,155925.1,11801,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953335,687676.00
06/16/2014 17:15,0,2.166,ACTIVE,216.22,351.97,59.965,1402953303,"274151322000087","019011112586793",27.47,66.70,0,336.64,376.62,60.4,56.3,0.411,149752.4,149752.4,11837,0,0,0,L,1151911521,0,123.14,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953337,687677.00
06/16/2014 17:15,0,2.170,ACTIVE,216.00,361.59,59.991,1402953303,"274151322000088","019011112586793",27.73,40.20,0,337.54,378.12,61.0,56.9,0.402,151115.8,151115.8,11833,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953338,687678.00
06/16/2014 17:15,0,2.350,ACTIVE,215.77,361.59,59.954,1402953303,"274151322000095","019011112586793",27.95,42.00,0,336.94,380.22,66.5,62.2,0.455,158931.5,158931.5,11843,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953341,687679.00
06/16/2014 17:15,0,1.475,ACTIVE,216.67,409.98,59.965,1402953303,"274151322000068","019011112586793",38.01,42.80,0,382.63,437.93,56.8,52.9,0.384,99053.1,99053.1,12228,0,0,0,L,1151911521,0,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953342,687680.00
06/16/2014 17:15,0,2.219,ACTIVE,216.22,363.09,59.965,1402953303,"274151322000054","019011112586793",27.73,40.20,0,337.24,378.72,62.3,58.2,0.420,154474.0,154474.0,11952,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402953344,687681.00
06/16/2014 17:30,1,2.565,ACTIVE,214.6,359.21,60.07,1402954203,"040051121000097","019011112586793",25.09,36,0.309,297.46,451.87,64.0,60.0,0.453,326431.29999991,326450.99999991,91,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954206,687682.00
06/16/2014 17:30,1,2.700,ACTIVE,214.0,336.33,60.03,1402954203,"040051121000095","019011112586793",23.10,34,0.353,295.95,448.31,62.1,47.0,0.413,293342.1,293359.70000002,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954208,687683.00
06/16/2014 17:30,1,1.801,ACTIVE,214.7,408.96,60.03,1402954203,"033051125000132","019011112586793",33.64,35,0.329,300.58,450.96,60.2,49.7,0.117,267298.99999953,267315.29999953,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954210,687684.00
06/16/2014 17:30,1,1.798,ACTIVE,215.1,393.11,60.03,1402954203,"033051125000135","019011112586793",33.51,34,0.289,299.68,453.60,59.9,44.6,0.352,263113.39999984,263129.69999985,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954213,687685.00
06/16/2014 17:30,1,3.190,ACTIVE,214.4,346.84,60.03,1402954203,"040051121000116","019011112586793",25.03,34,0.345,297.33,450.68,79.4,73.5,0.373,309810.49999995,309829.99999995,106,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954215,687686.00
06/16/2014 17:30,1,3.825,ACTIVE,215.7,340.56,60.03,1402954203,"040051121000068","019011112586793",23.30,35,0.390,297.14,450.63,88.6,83.9,0.412,312872.4000001,312890.10000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954217,687687.00
06/16/2014 17:30,1,2.894,ACTIVE,215.2,344.19,60.03,1402954203,"033051125000118","019011112586793",38.41,36,0.495,299.80,451.17,110.6,105.8,0.502,341195.90000011,341216.90000011,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954219,687688.00
06/16/2014 17:30,1,2.554,ACTIVE,215.2,326.36,60.03,1402954203,"033051125000150","019011112586793",38.77,35,0.441,296.74,454.28,98.5,94.7,0.460,344107.19999962,344128.39999962,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954221,687689.00
06/16/2014 17:30,1,3.686,ACTIVE,215.5,331.08,60.03,1402954203,"040051121000185","019011112586793",25.40,35,0.412,301.64,452.05,93.2,88.8,0.433,309287.70000009,309307.10000009,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954224,687690.00
06/16/2014 17:30,1,3.628,ACTIVE,214.9,350.78,60.03,1402954203,"040051121000195","019011112586793",25.21,36,0.403,301.04,450.16,91.0,86.1,0.422,312190.20000024,312209.60000022,92,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954226,687691.00
06/16/2014 17:30,0,3.756,ACTIVE,216.67,348.06,59.981,1402954203,"274151322000083","019011112586793",28.11,44.50,0,319.81,397.96,107.0,101.3,0.424,156504.4,156504.4,11866,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954228,687692.00
06/16/2014 17:30,0,4.330,ACTIVE,217.80,354.37,59.981,1402954203,"274151322000076","019011112586793",28.51,43.40,0,332.73,388.34,125.0,118.7,0.486,160614.5,160614.5,11834,0,0,0,L,1151911521,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954229,687693.00
06/16/2014 17:30,0,3.082,ACTIVE,217.35,424.71,59.981,1402954203,"274151322000094","019011112586793",38.57,41.80,0,382.63,463.48,119.2,113.2,0.455,101106.2,101106.2,12141,0,0,0,L,1151911521,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954231,687694.00
06/16/2014 17:30,0,4.844,ACTIVE,217.35,354.37,59.975,1402954203,"274151322000052","019011112586793",28.17,44.50,0,331.83,384.73,138.2,131.5,0.530,156869.2,156869.2,11829,0,0,0,L,1151911521,0,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954233,687695.00
06/16/2014 17:30,0,4.590,ALERT,217.35,357.08,59.949,1402954203,"274151322000085","019011112586793",28.21,41.00,0,303.28,388.34,130.9,124.5,0.495,155948.2,155948.2,11802,0,0,0,L,1151911521,0,124.27,124.94,0002,38,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954235,687696.00
06/16/2014 17:30,0,3.787,ACTIVE,216.90,361.89,59.991,1402954203,"274151322000087","019011112586793",27.41,65.00,0,327.92,394.05,105.0,99.4,0.393,149774.9,149774.9,11838,0,0,0,L,1151911521,0,123.36,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954237,687697.00
06/16/2014 17:30,0,3.562,ACTIVE,216.45,345.96,59.954,1402954203,"274151322000088","019011112586793",27.97,40.80,0,330.63,384.43,100.9,95.5,0.376,151138.5,151138.5,11834,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954239,687698.00
06/16/2014 17:30,0,3.934,ACTIVE,216.67,349.26,59.954,1402954203,"274151322000095","019011112586793",28.61,43.60,0,312.59,412.08,114.0,108.1,0.429,158956.8,158956.8,11844,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954241,687699.00
06/16/2014 17:30,0,2.348,ACTIVE,217.35,425.01,59.975,1402954203,"274151322000068","019011112586793",39.06,43.60,0,369.70,449.05,92.5,87.4,0.340,99074.4,99074.4,12229,0,0,0,L,1151911521,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954243,687700.00
06/16/2014 17:30,0,3.340,ACTIVE,216.45,360.08,59.975,1402954203,"274151322000054","019011112586793",27.99,41.50,0,331.23,384.73,94.6,89.4,0.362,154497.2,154497.2,11953,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402954244,687701.00
06/16/2014 17:45,1,1.770,ACTIVE,214.8,336.82,60.00,1402955103,"040051121000097","019011112586793",25.20,35,0.278,298.70,451.87,44.4,43.1,0.328,326450.99999991,326467.59999991,93,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955106,687702.00
06/16/2014 17:45,1,2.010,ACTIVE,214.8,332.73,60.03,1402955103,"040051121000095","019011112586793",22.76,33,0.280,296.16,448.71,45.5,45.6,0.345,293359.70000002,293374.50000003,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955108,687703.00
06/16/2014 17:45,1,1.435,ACTIVE,214.5,409.36,60.03,1402955103,"033051125000132","019011112586793",34.13,35,0.287,299.66,450.46,48.7,37.2,0.177,267315.29999953,267328.99999953,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955110,687704.00
06/16/2014 17:45,1,1.788,ACTIVE,215.3,319.83,60.00,1402955103,"033051125000135","019011112586793",34.17,34,0.370,300.92,453.80,60.8,70.7,0.374,263129.69999985,263143.19999985,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955112,687705.00
06/16/2014 17:45,1,2.783,ACTIVE,214.1,337.22,60.00,1402955103,"040051121000116","019011112586793",25.57,34,0.307,297.19,450.95,70.8,65.6,0.335,309829.99999995,309846.19999995,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955114,687706.00
06/16/2014 17:45,1,2.571,ACTIVE,215.1,355.28,60.00,1402955103,"040051121000068","019011112586793",23.80,35,0.321,300.27,450.51,60.8,45.2,0.420,312890.10000009,312904.9000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955117,687707.00
06/16/2014 17:45,1,2.221,ACTIVE,215.2,323.25,60.03,1402955103,"033051125000118","019011112586793",39.42,35,0.388,299.79,452.11,87.1,82.8,0.409,341216.90000011,341234.90000011,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955119,687708.00
06/16/2014 17:45,1,2.099,ACTIVE,214.9,350.05,60.00,1402955103,"033051125000150","019011112586793",38.87,34,0.361,299.95,453.82,81.1,77.4,0.383,344128.39999962,344146.49999962,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955121,687709.00
06/16/2014 17:45,1,2.781,ACTIVE,215.1,346.03,60.00,1402955103,"040051121000185","019011112586793",25.24,34,0.307,300.94,452.09,69.8,65.8,0.334,309307.10000009,309322.90000009,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955123,687710.00
06/16/2014 17:45,1,2.546,ALERT,214.9,332.31,60.00,1402955103,"040051121000195","019011112586793",24.84,36,0.376,298.90,450.54,62.9,46.9,0.420,312209.60000022,312225.50000026,94,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402955126,687711.00
06/16/2014 17:45,0,2.896,ACTIVE,216.45,352.27,59.965,1402955103,"274151322000083","019011112586793",28.27,43.20,0,328.52,385.33,82.9,78.1,0.323,156524.0,156524.0,11867,0,0,0,L,1151911521,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955128,687712.00
06/16/2014 17:45,0,3.084,ACTIVE,217.13,348.96,59.965,1402955103,"274151322000076","019011112586793",29.02,41.80,0,332.73,385.33,90.7,85.6,0.349,160635.2,160635.2,11835,0,0,0,L,1151911521,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955130,687713.00
06/16/2014 17:45,0,2.268,ACTIVE,217.13,413.29,59.965,1402955103,"274151322000094","019011112586793",37.89,40.60,0,335.74,446.65,87.2,82.2,0.331,101123.4,101123.4,12142,0,0,0,L,1151911521,0,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955131,687714.00
06/16/2014 17:45,0,3.430,ACTIVE,216.90,356.78,59.970,1402955103,"274151322000052","019011112586793",28.57,43.40,0,329.73,385.63,99.2,93.8,0.376,156888.5,156888.5,11830,0,0,0,L,1151911521,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955133,687715.00
06/16/2014 17:45,0,3.191,ACTIVE,217.13,353.77,59.970,1402955103,"274151322000085","019011112586793",28.57,40.20,0,331.53,384.73,92.2,87.1,0.349,155967.2,155967.2,11804,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955135,687716.00
06/16/2014 17:45,0,3.027,ACTIVE,216.45,355.58,59.965,1402955103,"274151322000087","019011112586793",27.61,62.50,0,330.03,384.43,84.7,79.8,0.318,149793.4,149793.4,11839,0,0,0,L,1151911521,0,123.36,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955137,687717.00
06/16/2014 17:45,0,2.662,ACTIVE,216.22,351.07,59.970,1402955103,"274151322000088","019011112586793",28.15,40.00,0,330.33,385.93,75.8,71.3,0.575,151157.0,151157.0,11835,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955138,687718.00
06/16/2014 17:45,0,2.369,ACTIVE,216.22,364.59,59.970,1402955103,"274151322000095","019011112586793",28.53,42.30,0,331.23,385.93,68.3,64.0,0.464,158977.6,158977.6,11845,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955140,687719.00
06/16/2014 17:45,0,1.613,ACTIVE,216.67,411.78,59.981,1402955103,"274151322000068","019011112586793",37.41,42.80,0,336.04,452.96,61.3,57.3,0.411,99091.7,99091.7,12230,0,0,0,L,1151911521,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955142,687720.00
06/16/2014 17:45,0,2.771,ACTIVE,216.45,368.20,59.975,1402955103,"274151322000054","019011112586793",27.53,40.60,0,329.43,386.23,77.4,72.8,0.535,154516.0,154516.0,11954,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402955143,687721.00
06/16/2014 18:00,1,1.249,ACTIVE,214.3,355.98,60.03,1402956004,"040051121000097","019011112586793",25.29,34,0.227,300.40,452.02,31.4,29.7,0.147,326467.59999991,326478.39999991,95,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956006,687722.00
06/16/2014 18:00,1,1.328,ACTIVE,213.6,366.64,60.03,1402956004,"040051121000095","019011112586793",22.72,32,0.248,296.96,448.98,30.0,32.3,0.115,293374.50000003,293384.09999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956008,687723.00
06/16/2014 18:00,1,0.855,ACTIVE,214.3,382.34,60.07,1402956004,"033051125000132","019011112586793",31.93,34,0.194,302.63,450.13,27.1,23.0,0.065,267328.99999953,267337.89999953,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956011,687724.00
06/16/2014 18:00,1,0.826,ACTIVE,214.3,419.90,60.07,1402956004,"033051125000135","019011112586793",33.54,33,0.169,298.98,453.87,27.5,17.7,0.020,263143.19999985,263152.09999989,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956013,687725.00
06/16/2014 18:00,1,1.390,ACTIVE,213.9,380.25,60.07,1402956004,"040051121000116","019011112586793",25.10,33,0.191,298.12,450.41,34.7,26.4,0.076,309846.19999995,309856.69999995,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956016,687726.00
06/16/2014 18:00,1,1.397,ACTIVE,214.1,390.78,60.03,1402956004,"040051121000068","019011112586793",22.84,34,0.179,300.20,450.65,31.7,25.9,0.255,312904.9000001,312914.4000001,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956018,687727.00
06/16/2014 18:00,1,1.119,ACTIVE,214.0,334.50,60.07,1402956004,"033051125000118","019011112586793",38.43,34,0.270,300.14,451.54,42.8,44.5,0.339,341234.90000011,341247.00000007,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956020,687728.00
06/16/2014 18:00,1,1.294,ACTIVE,214.7,346.09,60.03,1402956004,"033051125000150","019011112586793",38.38,33,0.307,300.32,453.69,49.4,52.4,0.404,344146.49999962,344158.59999962,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956022,687729.00
06/16/2014 18:00,1,2.152,ACTIVE,215.2,337.59,60.03,1402956004,"040051121000185","019011112586793",25.14,33,0.319,302.12,451.96,53.8,47.3,0.290,309322.90000009,309333.10000009,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956024,687730.00
06/16/2014 18:00,1,2.286,ACTIVE,215.4,406.87,60.07,1402956004,"040051121000195","019011112586793",25.11,34,0.274,298.18,450.57,57.1,44.2,0.304,312225.50000026,312235.60000022,97,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956027,687731.00
06/16/2014 18:00,0,2.309,ACTIVE,216.67,356.48,60.018,1402956004,"274151322000083","019011112586793",28.45,40.60,0,330.93,385.33,66.5,62.2,0.460,156537.3,156537.3,11868,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956029,687732.00
06/16/2014 18:00,0,2.531,ACTIVE,216.45,363.69,60.002,1402956004,"274151322000076","019011112586793",28.67,39.80,0,331.83,385.33,73.5,69.0,0.504,160649.0,160649.0,11836,0,0,0,L,1151911521,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956030,687733.00
06/16/2014 18:00,0,1.662,ACTIVE,216.45,406.07,60.007,1402956004,"274151322000094","019011112586793",37.71,38.80,0,380.22,445.75,63.7,59.5,0.424,101134.8,101134.8,12143,0,0,0,L,1151911521,0,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956032,687734.00
06/16/2014 18:00,0,2.523,ACTIVE,216.45,356.18,60.002,1402956004,"274151322000052","019011112586793",28.33,40.60,0,330.33,384.43,72.4,68.0,0.495,156901.4,156901.4,11831,0,0,0,L,1151911521,0,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956034,687735.00
06/16/2014 18:00,0,2.582,ACTIVE,216.45,352.87,60.007,1402956004,"274151322000085","019011112586793",28.67,38.00,0,332.43,385.03,75.0,70.4,0.517,155979.9,155979.9,11805,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956036,687736.00
06/16/2014 18:00,0,2.832,ACTIVE,216.67,348.96,59.991,1402956004,"274151322000087","019011112586793",28.49,59.00,0,330.03,382.93,81.7,76.9,0.305,149805.8,149805.8,11840,0,0,0,L,1151911521,0,123.36,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956037,687737.00
06/16/2014 18:00,0,2.912,ACTIVE,216.67,356.78,60.007,1402956004,"274151322000088","019011112586793",28.23,37.30,0,330.63,385.03,83.3,78.4,0.305,151169.3,151169.3,11836,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956039,687738.00
06/16/2014 18:00,0,3.143,ACTIVE,216.67,358.28,59.996,1402956004,"274151322000095","019011112586793",28.88,39.80,0,331.53,385.63,91.8,86.7,0.340,158991.7,158991.7,11846,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956041,687739.00
06/16/2014 18:00,0,1.830,ACTIVE,217.80,437.03,59.996,1402956004,"274151322000068","019011112586793",39.36,40.20,0,378.12,451.76,73.3,68.9,0.499,99103.3,99103.3,12231,0,0,0,L,1151911521,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956043,687740.00
06/16/2014 18:00,0,2.820,ACTIVE,216.67,346.56,60.002,1402956004,"274151322000054","019011112586793",28.61,38.40,0,329.73,385.03,81.6,76.8,0.309,154528.7,154528.7,11955,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956044,687741.00
06/16/2014 18:15,1,2.078,ACTIVE,214.3,323.74,60.03,1402956903,"040051121000097","019011112586793",25.46,34,0.273,301.98,452.07,52.6,47.1,0.378,326478.39999991,326490.79999991,97,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956906,687742.00
06/16/2014 18:15,1,2.124,ACTIVE,214.7,386.22,60.03,1402956903,"040051121000095","019011112586793",23.08,33,0.292,298.80,448.65,48.8,49.7,0.195,293384.09999999,293395.29999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956908,687743.00
06/16/2014 18:15,1,1.316,ACTIVE,214.1,358.95,60.03,1402956903,"033051125000132","019011112586793",33.67,34,0.275,303.20,449.96,44.0,45.2,0.300,267337.89999953,267348.49999953,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956910,687744.00
06/16/2014 18:15,1,1.234,ACTIVE,214.5,357.42,60.03,1402956903,"033051125000135","019011112586793",34.24,33,0.249,303.33,451.05,42.0,44.4,0.290,263152.09999989,263162.49999987,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956912,687745.00
06/16/2014 18:15,1,2.089,ACTIVE,213.9,348.05,60.03,1402956903,"040051121000116","019011112586793",25.32,33,0.319,299.39,450.69,52.6,52.0,0.418,309856.69999995,309869.29999995,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956915,687746.00
06/16/2014 18:15,1,2.039,ACTIVE,214.9,427.64,60.03,1402956903,"040051121000068","019011112586793",23.17,34,0.278,302.59,450.29,47.0,38.7,0.096,312914.4000001,312925.80000008,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956917,687747.00
06/16/2014 18:15,1,1.579,ACTIVE,214.2,363.68,60.03,1402956903,"033051125000118","019011112586793",34.80,34,0.338,300.03,451.92,54.7,52.7,0.353,341247.00000007,341260.80000008,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956919,687748.00
06/16/2014 18:15,1,1.575,ACTIVE,214.2,339.06,60.03,1402956903,"033051125000150","019011112586793",34.56,33,0.301,300.61,453.81,54.1,63.7,0.272,344158.59999962,344172.49999962,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956921,687749.00
06/16/2014 18:15,1,1.986,ACTIVE,214.4,373.59,60.03,1402956903,"040051121000185","019011112586793",25.07,33,0.300,302.43,451.71,49.5,52.0,0.343,309333.10000009,309345.10000009,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956924,687750.00
06/16/2014 18:15,1,2.041,ACTIVE,213.9,350.70,60.03,1402956903,"040051121000195","019011112586793",24.84,34,0.328,302.68,449.93,50.4,50.3,0.376,312235.60000022,312247.60000022,99,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956926,687751.00
06/16/2014 18:15,0,2.260,ACTIVE,216.00,361.89,59.991,1402956903,"274151322000083","019011112586793",28.09,40.20,0,330.33,385.03,64.3,60.2,0.451,156553.2,156553.2,11869,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956928,687752.00
06/16/2014 18:15,0,2.299,ACTIVE,216.45,361.29,59.991,1402956903,"274151322000076","019011112586793",28.41,39.30,0,331.83,384.73,66.2,61.9,0.455,160665.6,160665.6,11837,0,0,0,L,1151911521,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956929,687753.00
06/16/2014 18:15,0,1.367,ACTIVE,216.22,415.39,59.986,1402956903,"274151322000094","019011112586793",38.84,38.40,0,382.33,447.25,54.0,50.2,0.371,101148.4,101148.4,12144,0,0,0,L,1151911521,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956931,687754.00
06/16/2014 18:15,0,2.164,ACTIVE,215.54,350.47,59.975,1402956903,"274151322000052","019011112586793",27.97,40.00,0,331.23,385.33,61.3,57.3,0.424,156916.8,156916.8,11832,0,0,0,L,1151911521,0,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956933,687755.00
06/16/2014 18:15,0,2.113,ACTIVE,216.22,354.07,59.981,1402956903,"274151322000085","019011112586793",28.09,37.80,0,332.73,386.83,60.1,56.1,0.407,155995.0,155995.0,11806,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956935,687756.00
06/16/2014 18:15,0,2.137,ACTIVE,216.00,354.07,59.991,1402956903,"274151322000087","019011112586793",27.67,56.00,0,330.93,385.03,59.9,55.9,0.389,149820.7,149820.7,11841,0,0,0,L,1151911521,0,122.91,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956937,687757.00
06/16/2014 18:15,0,2.084,ACTIVE,215.77,355.28,59.981,1402956903,"274151322000088","019011112586793",27.69,37.30,0,330.93,385.03,58.4,54.5,0.389,151183.9,151183.9,11837,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956938,687758.00
06/16/2014 18:15,0,2.391,ACTIVE,216.22,351.97,59.981,1402956903,"274151322000095","019011112586793",28.47,39.50,0,332.13,385.33,68.9,64.6,0.460,159008.7,159008.7,11847,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956940,687759.00
06/16/2014 18:15,0,1.461,ACTIVE,217.35,407.57,59.986,1402956903,"274151322000068","019011112586793",37.83,39.80,0,380.22,449.95,56.4,52.5,0.389,99117.1,99117.1,12232,0,0,0,L,1151911521,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956942,687760.00
06/16/2014 18:15,0,2.119,ACTIVE,216.00,360.38,59.986,1402956903,"274151322000054","019011112586793",28.15,37.80,0,330.33,386.23,60.4,56.4,0.420,154543.6,154543.6,11956,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402956944,687761.00
06/16/2014 18:30,1,1.658,ACTIVE,214.1,380.93,60.03,1402957803,"040051121000097","019011112586793",25.51,34,0.273,304.37,448.96,42.1,43.7,0.156,326490.79999991,326501.69999991,99,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957805,687762.00
06/16/2014 18:30,1,1.716,ACTIVE,213.7,365.45,60.03,1402957803,"040051121000095","019011112586793",23.05,33,0.229,309.93,438.76,39.3,31.6,0.240,293395.29999998,293405.00000003,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957808,687763.00
06/16/2014 18:30,1,1.061,ACTIVE,214.6,383.62,60.03,1402957803,"033051125000132","019011112586793",33.61,33,0.221,314.17,437.49,35.4,31.8,0.084,267348.49999953,267357.19999953,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957810,687764.00
