ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 18:30,1,0.921,ACTIVE,214.1,389.43,60.03,1402957803,"033051125000135","019011112586793",35.16,32,0.201,316.37,443.75,32.2,24.9,0.060,263162.49999987,263170.89999985,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957812,687765.00
06/16/2014 18:30,1,1.698,ACTIVE,213.9,366.10,60.03,1402957803,"040051121000116","019011112586793",25.39,32,0.243,302.50,446.73,42.9,41.4,0.204,309869.29999995,309879.99999995,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957814,687766.00
06/16/2014 18:30,1,1.656,ACTIVE,214.2,330.45,60.03,1402957803,"040051121000068","019011112586793",22.94,34,0.234,315.80,443.26,37.8,37.3,0.295,312925.80000008,312935.4000001,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957817,687767.00
06/16/2014 18:30,1,1.237,ACTIVE,214.7,356.92,60.07,1402957803,"033051125000118","019011112586793",38.00,34,0.296,300.58,448.80,46.7,49.3,0.341,341260.80000008,341272.70000006,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957819,687768.00
06/16/2014 18:30,1,1.218,ACTIVE,214.1,339.82,60.03,1402957803,"033051125000150","019011112586793",38.25,33,0.306,303.51,450.82,46.3,46.7,0.378,344172.49999962,344184.39999962,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957821,687769.00
06/16/2014 18:30,1,1.560,ACTIVE,214.4,335.02,60.07,1402957803,"040051121000185","019011112586793",25.00,33,0.248,316.08,441.77,38.8,29.9,0.278,309345.10000009,309354.90000009,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957823,687770.00
06/16/2014 18:30,1,1.628,ACTIVE,214.5,350.20,60.03,1402957803,"040051121000195","019011112586793",24.74,34,0.250,308.45,445.48,40.1,39.8,0.260,312247.60000022,312257.90000023,101,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957825,687771.00
06/16/2014 18:30,0,1.811,ACTIVE,215.09,355.88,59.986,1402957803,"274151322000083","019011112586793",28.41,38.80,0,336.34,377.52,52.1,48.3,0.371,156566.8,156566.8,11870,0,0,0,L,1151911521,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957827,687772.00
06/16/2014 18:30,0,1.836,ACTIVE,215.77,355.28,59.986,1402957803,"274151322000076","019011112586793",28.67,38.00,0,338.14,379.32,53.3,49.5,0.371,160679.6,160679.6,11838,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957829,687773.00
06/16/2014 18:30,0,1.131,ACTIVE,215.32,409.98,60.002,1402957803,"274151322000094","019011112586793",37.99,37.80,0,378.42,437.03,43.6,40.2,0.301,101159.8,101159.8,12145,0,0,0,L,1151911521,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957831,687774.00
06/16/2014 18:30,0,1.768,ACTIVE,215.54,350.77,59.991,1402957803,"274151322000052","019011112586793",27.71,38.60,0,336.34,376.62,49.6,46.0,0.323,156929.7,156929.7,11833,0,0,0,L,1151911521,0,122.23,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957832,687775.00
06/16/2014 18:30,0,1.689,ACTIVE,215.54,350.17,59.986,1402957803,"274151322000085","019011112586793",28.13,36.50,0,337.24,376.31,48.1,44.5,0.323,156007.6,156007.6,11807,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957834,687776.00
06/16/2014 18:30,0,1.732,ACTIVE,215.54,354.67,59.986,1402957803,"274151322000087","019011112586793",27.61,53.50,0,336.94,375.71,48.4,44.8,0.331,149833.4,149833.4,11842,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957836,687777.00
06/16/2014 18:30,0,1.662,ACTIVE,215.54,356.48,59.986,1402957803,"274151322000088","019011112586793",27.65,36.30,0,336.94,375.11,46.5,43.0,0.296,151196.1,151196.1,11838,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957837,687778.00
06/16/2014 18:30,0,1.920,ACTIVE,215.54,351.67,59.986,1402957803,"274151322000095","019011112586793",28.73,38.00,0,336.94,379.62,55.9,52.0,0.376,159023.3,159023.3,11848,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957840,687779.00
06/16/2014 18:30,0,1.053,ACTIVE,216.67,423.20,59.991,1402957803,"274151322000068","019011112586793",39.60,38.80,0,380.52,437.63,42.3,38.9,0.287,99128.7,99128.7,12233,0,0,0,L,1151911521,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957841,687780.00
06/16/2014 18:30,0,1.711,ACTIVE,215.54,348.06,59.991,1402957803,"274151322000054","019011112586793",27.79,36.80,0,336.64,376.01,48.2,44.6,0.331,154556.2,154556.2,11957,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402957843,687781.00
06/16/2014 18:45,1,1.484,ACTIVE,214.1,371.55,60.00,1402958703,"040051121000097","019011112586793",25.46,33,0.235,315.24,443.58,37.6,38.7,0.138,326501.69999991,326509.29999991,101,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958706,687782.00
06/16/2014 18:45,1,1.543,ACTIVE,214.1,328.47,60.00,1402958703,"040051121000095","019011112586793",22.91,32,0.204,310.51,440.58,35.1,27.2,0.239,293405.00000003,293411.59999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958708,687783.00
06/16/2014 18:45,1,0.937,ACTIVE,213.7,395.13,60.00,1402958703,"033051125000132","019011112586793",33.76,33,0.152,314.11,442.73,31.5,22.1,0.166,267357.19999953,267363.49999953,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958711,687784.00
06/16/2014 18:45,1,0.795,ACTIVE,214.4,433.24,60.00,1402958703,"033051125000135","019011112586793",35.22,32,0.173,316.23,444.99,27.8,13.9,0.038,263170.89999985,263176.5999999,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958713,687785.00
06/16/2014 18:45,1,1.523,ACTIVE,213.5,362.14,60.00,1402958703,"040051121000116","019011112586793",25.23,32,0.229,310.53,441.97,38.2,28.6,0.188,309879.99999995,309887.59999995,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958715,687786.00
06/16/2014 18:45,1,1.479,ACTIVE,213.8,358.12,60.03,1402958703,"040051121000068","019011112586793",22.74,33,0.198,316.14,442.84,33.4,25.6,0.158,312935.4000001,312942.00000006,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958717,687787.00
06/16/2014 18:45,1,1.084,ACTIVE,214.4,382.87,60.03,1402958703,"033051125000118","019011112586793",38.69,33,0.269,316.99,442.90,41.7,32.8,0.248,341272.70000006,341281.30000008,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958720,687788.00
06/16/2014 18:45,1,1.088,ACTIVE,214.4,330.07,60.00,1402958703,"033051125000150","019011112586793",38.19,33,0.259,316.19,444.47,41.3,43.2,0.326,344184.39999962,344193.09999962,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958722,687789.00
06/16/2014 18:45,1,1.368,ACTIVE,214.3,359.93,60.00,1402958703,"040051121000185","019011112586793",25.11,32,0.214,314.52,443.06,34.1,26.1,0.221,309354.90000009,309362.00000009,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958724,687790.00
06/16/2014 18:45,1,1.448,ACTIVE,214.5,392.51,60.00,1402958703,"040051121000195","019011112586793",24.65,33,0.205,315.73,442.78,35.5,36.2,0.071,312257.90000023,312265.00000025,103,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958727,687791.00
06/16/2014 18:45,0,1.631,ACTIVE,215.32,350.77,59.970,1402958703,"274151322000083","019011112586793",28.13,37.50,0,335.44,368.20,46.5,43.0,0.336,156576.7,156576.7,11871,0,0,0,L,1151911521,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958728,687792.00
06/16/2014 18:45,0,1.627,ACTIVE,216.00,352.87,59.970,1402958703,"274151322000076","019011112586793",28.57,36.50,0,336.94,369.10,47.0,43.5,0.318,160689.7,160689.7,11839,0,0,0,L,1151911521,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958730,687793.00
06/16/2014 18:45,0,1.031,ACTIVE,216.22,397.05,59.975,1402958703,"274151322000094","019011112586793",37.07,36.80,0,336.64,433.12,38.9,35.6,0.265,101168.0,101168.0,12146,0,0,0,L,1151911521,0,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958732,687794.00
06/16/2014 18:45,0,1.564,ACTIVE,215.54,346.56,59.975,1402958703,"274151322000052","019011112586793",27.71,37.50,0,331.83,367.60,43.9,40.4,0.292,156939.1,156939.1,11834,0,0,0,L,1151911521,0,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958733,687795.00
06/16/2014 18:45,0,1.508,ACTIVE,216.00,350.47,59.981,1402958703,"274151322000085","019011112586793",27.79,35.60,0,336.94,367.00,42.5,39.0,0.283,156016.7,156016.7,11808,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958735,687796.00
06/16/2014 18:45,0,1.527,ACTIVE,215.54,353.47,59.981,1402958703,"274151322000087","019011112586793",27.63,51.00,0,331.83,367.00,42.7,39.3,0.278,149842.5,149842.5,11843,0,0,0,L,1151911521,0,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958737,687797.00
06/16/2014 18:45,0,1.451,ACTIVE,215.54,353.47,59.981,1402958703,"274151322000088","019011112586793",27.63,35.20,0,335.74,366.10,40.5,37.2,0.270,151204.8,151204.8,11839,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958739,687798.00
06/16/2014 18:45,0,1.697,ACTIVE,216.00,354.97,59.975,1402958703,"274151322000095","019011112586793",28.35,36.80,0,335.14,370.00,48.7,45.1,0.323,159033.8,159033.8,11849,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958741,687799.00
06/16/2014 18:45,0,1.039,ACTIVE,216.22,399.46,59.970,1402958703,"274151322000068","019011112586793",37.19,38.00,0,337.24,440.34,39.3,36.0,0.265,99137.2,99137.2,12234,0,0,0,L,1151911521,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958742,687800.00
06/16/2014 18:45,0,1.473,ACTIVE,215.09,355.28,59.981,1402958703,"274151322000054","019011112586793",27.79,35.60,0,332.43,367.00,41.4,38.1,0.283,154565.2,154565.2,11958,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402958744,687801.00
06/16/2014 19:00,1,0.838,ACTIVE,213.3,402.25,60.00,1402959604,"040051121000097","019011112586793",24.72,33,0.165,314.42,443.85,20.6,17.0,0.012,326509.29999991,326515.29999991,103,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959606,687802.00
06/16/2014 19:00,1,0.917,ACTIVE,213.4,399.41,60.03,1402959604,"040051121000095","019011112586793",21.95,32,0.145,310.57,440.45,20.0,13.5,0.005,293411.59999999,293417.00000003,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959608,687803.00
06/16/2014 19:00,1,0.547,ACTIVE,213.9,409.00,60.00,1402959604,"033051125000132","019011112586793",32.81,32,0.133,316.35,442.51,17.8,10.5,0.003,267363.49999953,267368.39999953,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959611,687804.00
06/16/2014 19:00,1,0.530,ACTIVE,214.4,372.83,60.03,1402959604,"033051125000135","019011112586793",32.98,32,0.141,315.59,442.24,17.4,13.0,0.025,263176.5999999,263181.0999999,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959613,687805.00
06/16/2014 19:00,1,0.875,ACTIVE,213.6,362.28,60.03,1402959604,"040051121000116","019011112586793",24.56,32,0.172,309.81,442.10,21.4,15.8,0.232,309887.59999995,309893.59999995,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959615,687806.00
06/16/2014 19:00,1,0.840,ACTIVE,213.7,340.54,60.00,1402959604,"040051121000068","019011112586793",22.25,33,0.136,315.49,442.64,18.6,18.4,0.146,312942.00000006,312947.4000001,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959617,687807.00
06/16/2014 19:00,1,0.628,ACTIVE,213.3,330.64,60.03,1402959604,"033051125000118","019011112586793",37.68,32,0.151,315.09,443.13,23.5,13.4,0.250,341281.30000008,341288.30000008,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959619,687808.00
06/16/2014 19:00,1,0.619,ACTIVE,213.2,358.61,60.03,1402959604,"033051125000150","019011112586793",37.68,32,0.173,316.74,444.74,23.2,28.3,0.090,344193.09999962,344200.09999962,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959622,687809.00
06/16/2014 19:00,1,0.821,ACTIVE,213.8,340.72,60.00,1402959604,"040051121000185","019011112586793",23.46,32,0.167,314.85,443.07,19.1,23.5,0.145,309362.00000009,309367.30000009,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959624,687810.00
06/16/2014 19:00,1,0.804,ACTIVE,213.1,409.36,60.03,1402959604,"040051121000195","019011112586793",23.74,32,0.153,316.14,442.90,19.0,15.5,0.005,312265.00000025,312270.60000021,105,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959626,687811.00
06/16/2014 19:00,0,0.883,ACTIVE,214.87,342.05,59.959,1402959604,"274151322000083","019011112586793",27.41,36.50,0,336.94,364.59,24.5,21.8,0.159,156584.6,156584.6,11872,0,0,0,L,1151911521,0,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959628,687812.00
06/16/2014 19:00,0,0.930,ACTIVE,215.77,345.96,59.965,1402959604,"274151322000076","019011112586793",27.77,35.60,0,337.84,365.49,26.2,23.3,0.172,160697.8,160697.8,11840,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959630,687813.00
06/16/2014 19:00,0,0.580,ACTIVE,215.32,393.15,59.954,1402959604,"274151322000094","019011112586793",36.70,36.00,0,336.64,428.61,21.6,18.9,0.146,101174.6,101174.6,12147,0,0,0,L,1151911521,0,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959631,687814.00
06/16/2014 19:00,0,0.895,ACTIVE,215.32,347.46,59.959,1402959604,"274151322000052","019011112586793",27.39,36.50,0,336.64,364.29,24.8,22.0,0.150,156946.7,156946.7,11835,0,0,0,L,1151911521,0,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959633,687815.00
06/16/2014 19:00,0,0.873,ACTIVE,215.54,346.56,59.954,1402959604,"274151322000085","019011112586793",27.39,35.00,0,335.44,363.09,24.2,21.5,0.155,156024.0,156024.0,11809,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959635,687816.00
06/16/2014 19:00,0,0.861,ACTIVE,215.32,345.06,59.959,1402959604,"274151322000087","019011112586793",27.17,49.00,0,334.84,363.69,23.7,21.0,0.155,149849.9,149849.9,11844,0,0,0,L,1151911521,0,122.68,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959637,687817.00
06/16/2014 19:00,0,0.850,ACTIVE,214.87,343.85,59.959,1402959604,"274151322000088","019011112586793",26.98,34.80,0,336.64,362.49,23.2,20.5,0.150,151211.9,151211.9,11840,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959639,687818.00
06/16/2014 19:00,0,0.918,ACTIVE,215.09,347.76,59.959,1402959604,"274151322000095","019011112586793",27.71,35.80,0,337.24,366.10,25.8,22.9,0.159,159042.2,159042.2,11850,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959640,687819.00
06/16/2014 19:00,0,0.605,ACTIVE,215.77,388.94,59.965,1402959604,"274151322000068","019011112586793",36.02,37.30,0,337.54,426.21,22.1,19.4,0.137,99143.9,99143.9,12235,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959642,687820.00
06/16/2014 19:00,0,0.877,ACTIVE,215.32,347.16,59.954,1402959604,"274151322000054","019011112586793",27.10,35.20,0,335.14,363.09,24.1,21.4,0.159,154572.5,154572.5,11959,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402959644,687821.00
06/16/2014 19:15,1,0.719,ACTIVE,214.0,324.74,60.03,1402960503,"040051121000097","019011112586793",24.93,32,0.139,314.88,441.07,17.8,18.8,0.246,326515.29999991,326518.89999991,105,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960506,687822.00
06/16/2014 19:15,1,0.806,ACTIVE,213.6,387.94,60.07,1402960503,"040051121000095","019011112586793",22.01,30,0.113,311.18,437.49,17.6,15.5,0.117,293417.00000003,293420.00000003,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960508,687823.00
06/16/2014 19:15,1,0.478,ACTIVE,214.0,426.76,60.03,1402960503,"033051125000132","019011112586793",32.96,31,0.112,314.85,440.66,15.6,11.6,0.000,267368.39999953,267371.49999953,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960510,687824.00
06/16/2014 19:15,1,0.466,ACTIVE,213.7,374.09,60.03,1402960503,"033051125000135","019011112586793",32.80,31,0.143,315.41,441.72,15.2,15.4,0.018,263181.0999999,263184.0999999,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960513,687825.00
06/16/2014 19:15,1,0.764,ACTIVE,213.5,357.02,60.03,1402960503,"040051121000116","019011112586793",24.66,31,0.134,310.49,439.13,18.7,13.2,0.051,309893.59999995,309897.09999995,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960515,687826.00
06/16/2014 19:15,1,0.744,ACTIVE,213.5,329.13,60.03,1402960503,"040051121000068","019011112586793",22.02,32,0.103,316.91,440.20,16.3,8.0,0.254,312947.4000001,312950.4000001,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960517,687827.00
06/16/2014 19:15,1,0.556,ACTIVE,213.7,417.81,60.03,1402960503,"033051125000118","019011112586793",37.43,32,0.163,315.07,441.29,20.7,17.0,0.006,341288.30000008,341292.50000007,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960519,687828.00
06/16/2014 19:15,1,0.548,ACTIVE,213.5,387.37,60.03,1402960503,"033051125000150","019011112586793",37.45,31,0.171,314.26,442.78,20.4,14.8,0.028,344200.09999962,344204.29999962,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960522,687829.00
06/16/2014 19:15,1,0.709,ACTIVE,214.0,416.24,60.03,1402960503,"040051121000185","019011112586793",23.64,31,0.161,315.57,440.30,16.6,16.0,0.001,309367.30000009,309370.50000009,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960524,687830.00
06/16/2014 19:15,1,0.708,ACTIVE,213.9,390.00,60.03,1402960503,"040051121000195","019011112586793",23.40,32,0.118,317.39,440.86,16.4,5.9,0.210,312270.60000021,312273.80000026,107,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960526,687831.00
06/16/2014 19:15,0,0.770,ACTIVE,215.32,347.76,59.954,1402960503,"274151322000083","019011112586793",27.51,35.40,0,334.24,354.07,21.5,18.8,0.150,156589.4,156589.4,11873,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960528,687832.00
06/16/2014 19:15,0,0.824,ACTIVE,216.22,344.15,59.986,1402960503,"274151322000076","019011112586793",27.79,34.80,0,334.84,354.97,23.2,20.5,0.155,160702.9,160702.9,11841,0,0,0,L,1151911521,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960530,687833.00
06/16/2014 19:15,0,0.508,ACTIVE,216.00,396.75,59.975,1402960503,"274151322000094","019011112586793",37.03,35.40,0,337.84,410.58,19.0,16.4,0.124,101178.7,101178.7,12148,0,0,0,L,1151911521,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960532,687834.00
06/16/2014 19:15,0,0.799,ACTIVE,215.54,346.86,59.965,1402960503,"274151322000052","019011112586793",27.37,35.40,0,333.33,354.37,22.1,19.4,0.141,156951.6,156951.6,11836,0,0,0,L,1151911521,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960533,687835.00
06/16/2014 19:15,0,0.773,ACTIVE,215.77,347.46,59.991,1402960503,"274151322000085","019011112586793",27.35,34.00,0,333.93,354.37,21.4,18.7,0.133,156028.7,156028.7,11810,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960536,687836.00
06/16/2014 19:15,0,0.779,ACTIVE,215.77,346.86,59.981,1402960503,"274151322000087","019011112586793",26.50,46.80,0,333.63,354.07,20.9,18.3,0.133,149854.4,149854.4,11845,0,0,0,L,1151911521,0,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960538,687837.00
06/16/2014 19:15,0,0.750,ACTIVE,215.32,346.26,59.981,1402960503,"274151322000088","019011112586793",27.06,33.80,0,333.63,353.77,20.6,18.0,0.133,151216.3,151216.3,11841,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960540,687838.00
06/16/2014 19:15,0,0.816,ACTIVE,215.77,344.45,59.981,1402960503,"274151322000095","019011112586793",27.43,34.80,0,333.63,354.97,22.7,20.0,0.141,159047.2,159047.2,11851,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960541,687839.00
06/16/2014 19:15,0,0.545,ACTIVE,216.45,380.82,59.975,1402960503,"274151322000068","019011112586793",35.42,36.30,0,338.14,413.89,19.6,17.0,0.124,99148.2,99148.2,12236,0,0,0,L,1151911521,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960543,687840.00
06/16/2014 19:15,0,0.777,ACTIVE,215.54,342.65,59.975,1402960503,"274151322000054","019011112586793",27.21,34.30,0,332.73,354.97,21.4,18.7,0.133,154577.2,154577.2,11960,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402960545,687841.00
06/16/2014 19:30,1,0.434,ACTIVE,213.7,391.25,60.03,1402961404,"040051121000097","019011112586793",24.22,31,0.101,316.26,440.99,10.4,6.1,0.000,326518.89999991,326521.79999991,107,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961406,687842.00
06/16/2014 19:30,1,0.526,ACTIVE,213.6,368.53,60.03,1402961404,"040051121000095","019011112586793",21.36,29,0.139,309.70,437.16,11.1,14.1,0.001,293420.00000003,293422.50000003,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961409,687843.00
06/16/2014 19:30,1,0.295,ACTIVE_NO_POWER,213.2,428.45,60.03,1402961404,"033051125000132","019011112586793",31.72,30,0.000,316.83,440.10,9.3,0.0,0.000,267371.49999953,267373.99999953,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961411,687844.00
06/16/2014 19:30,1,0.282,ACTIVE_NO_POWER,213.6,424.23,60.00,1402961404,"033051125000135","019011112586793",31.79,30,0.000,315.26,441.14,8.9,0.0,0.000,263184.0999999,263186.49999988,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961413,687845.00
06/16/2014 19:30,1,0.477,ACTIVE_NO_POWER,213.2,399.57,60.03,1402961404,"040051121000116","019011112586793",23.96,30,0.000,311.34,438.93,11.3,0.0,0.000,309897.09999995,309899.79999995,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961415,687846.00
06/16/2014 19:30,1,0.462,ACTIVE_NO_POWER,214.2,416.09,60.00,1402961404,"040051121000068","019011112586793",20.86,31,0.000,315.27,439.97,9.5,0.0,0.000,312950.4000001,312952.9000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961418,687847.00
06/16/2014 19:30,1,0.338,ACTIVE,213.9,367.76,60.03,1402961404,"033051125000118","019011112586793",36.50,31,0.129,315.36,441.28,12.2,10.8,0.012,341292.50000007,341296.00000007,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961420,687848.00
06/16/2014 19:30,1,0.330,ACTIVE,213.3,419.42,60.03,1402961404,"033051125000150","019011112586793",37.06,30,0.102,314.21,442.96,12.1,5.2,0.000,344204.29999962,344207.79999962,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961422,687849.00
06/16/2014 19:30,1,0.437,ACTIVE,214.0,339.77,60.03,1402961404,"040051121000185","019011112586793",22.06,30,0.139,316.66,440.35,9.6,14.0,0.057,309370.50000009,309373.00000009,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961424,687850.00
06/16/2014 19:30,1,0.413,ACTIVE_NO_POWER,214.1,413.19,60.03,1402961404,"040051121000195","019011112586793",22.51,31,0.000,317.47,440.83,9.2,0.0,0.000,312273.80000026,312276.40000022,109,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961427,687851.00
06/16/2014 19:30,0,0.469,ACTIVE,215.32,341.45,59.965,1402961404,"274151322000083","019011112586793",26.62,34.50,0,336.04,352.57,12.7,10.3,0.084,156593.2,156593.2,11874,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961429,687852.00
06/16/2014 19:30,0,0.498,ACTIVE,215.77,341.75,59.981,1402961404,"274151322000076","019011112586793",27.31,33.80,0,333.93,353.17,13.8,11.4,0.088,160707.1,160707.1,11842,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961430,687853.00
06/16/2014 19:30,0,0.301,ACTIVE,215.32,382.33,59.986,1402961404,"274151322000094","019011112586793",35.96,34.50,0,336.64,407.27,11.0,8.7,0.057,101182.1,101182.1,12149,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961432,687854.00
06/16/2014 19:30,0,0.496,ACTIVE,215.32,343.85,59.981,1402961404,"274151322000052","019011112586793",26.60,34.50,0,332.73,353.17,13.4,11.0,0.075,156955.6,156955.6,11837,0,0,0,L,1151911521,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961434,687855.00
06/16/2014 19:30,0,0.463,ACTIVE,215.32,343.55,59.986,1402961404,"274151322000085","019011112586793",26.70,33.00,0,334.84,352.57,12.5,10.2,0.075,156032.5,156032.5,11811,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961435,687856.00
06/16/2014 19:30,0,0.469,ACTIVE,214.87,342.95,59.986,1402961404,"274151322000087","019011112586793",26.16,45.00,0,333.03,352.57,12.4,10.1,0.075,149858.2,149858.2,11846,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961437,687857.00
06/16/2014 19:30,0,0.453,ACTIVE,215.09,341.75,59.996,1402961404,"274151322000088","019011112586793",25.92,33.00,0,333.33,352.57,11.9,9.6,0.071,151220.0,151220.0,11842,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961439,687858.00
06/16/2014 19:30,0,0.490,ACTIVE,214.87,341.15,59.986,1402961404,"274151322000095","019011112586793",26.78,33.80,0,336.04,353.17,13.3,10.9,0.080,159051.2,159051.2,11852,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961441,687859.00
06/16/2014 19:30,0,0.324,ACTIVE,215.54,382.93,59.986,1402961404,"274151322000068","019011112586793",35.68,35.40,0,337.54,409.98,11.7,9.4,0.071,99151.7,99151.7,12237,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961442,687860.00
06/16/2014 19:30,0,0.465,ACTIVE,214.87,341.45,59.986,1402961404,"274151322000054","019011112586793",26.78,33.30,0,333.33,352.57,12.6,10.3,0.071,154581.0,154581.0,11961,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402961444,687861.00
06/16/2014 19:45,1,0.774,ACTIVE,214.6,353.11,60.07,1402962303,"040051121000097","019011112586793",24.97,30,0.152,316.55,441.08,19.2,12.4,0.099,326521.79999991,326524.89999991,109,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962306,687862.00
06/16/2014 19:45,1,0.847,ACTIVE,214.3,411.29,60.03,1402962303,"040051121000095","019011112586793",22.19,29,0.162,311.41,437.55,18.7,12.6,0.002,293422.50000003,293425.09999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962308,687863.00
06/16/2014 19:45,1,0.507,ACTIVE,214.8,387.92,60.03,1402962303,"033051125000132","019011112586793",32.99,30,0.022,314.54,440.50,16.6,9.7,0.158,267373.99999953,267376.49999953,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962310,687864.00
06/16/2014 19:45,1,0.492,ACTIVE,214.5,343.08,60.07,1402962303,"033051125000135","019011112586793",32.99,30,0.154,314.82,441.65,16.1,13.6,0.142,263186.49999988,263189.0999999,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962312,687865.00
06/16/2014 19:45,1,0.807,ACTIVE,214.3,370.70,60.03,1402962303,"040051121000116","019011112586793",24.69,29,0.141,309.46,439.01,19.8,20.4,0.203,309899.79999995,309902.89999995,124,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962315,687866.00
06/16/2014 19:45,1,0.774,ACTIVE,214.4,388.25,60.07,1402962303,"040051121000068","019011112586793",22.27,30,0.110,315.75,440.09,17.1,13.5,0.172,312952.9000001,312955.60000009,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962317,687867.00
06/16/2014 19:45,1,0.578,ACTIVE,214.4,373.46,60.07,1402962303,"033051125000118","019011112586793",37.74,30,0.163,314.39,441.21,21.7,13.8,0.068,341296.00000007,341299.80000008,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962319,687868.00
06/16/2014 19:45,1,0.568,ACTIVE,214.4,437.89,60.07,1402962303,"033051125000150","019011112586793",38.04,29,0.140,315.86,442.50,21.5,10.8,0.003,344207.79999962,344211.69999962,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962322,687869.00
06/16/2014 19:45,1,0.753,ACTIVE,214.7,353.24,60.07,1402962303,"040051121000185","019011112586793",23.46,30,0.127,316.66,440.24,17.5,21.2,0.069,309373.00000009,309375.80000009,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962324,687870.00
06/16/2014 19:45,1,0.739,ACTIVE,214.7,332.52,60.03,1402962303,"040051121000195","019011112586793",23.48,30,0.156,318.95,440.88,17.2,10.3,0.223,312276.40000022,312279.10000021,111,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962326,687871.00
06/16/2014 19:45,0,0.805,ACTIVE,216.00,341.45,60.007,1402962303,"274151322000083","019011112586793",27.47,33.80,0,334.24,354.07,22.4,19.7,0.137,156597.4,156597.4,11875,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962328,687872.00
06/16/2014 19:45,0,0.857,ACTIVE,216.22,343.55,60.002,1402962303,"274151322000076","019011112586793",27.73,33.00,0,335.44,354.97,24.1,21.3,0.155,160711.7,160711.7,11843,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962330,687873.00
06/16/2014 19:45,0,0.523,ACTIVE,216.00,398.26,60.002,1402962303,"274151322000094","019011112586793",37.05,34.30,0,337.84,412.98,19.7,17.1,0.128,101185.7,101185.7,12150,0,0,0,L,1151911521,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962331,687874.00
06/16/2014 19:45,0,0.812,ACTIVE,215.77,346.56,60.002,1402962303,"274151322000052","019011112586793",27.75,33.80,0,333.63,354.37,22.8,20.1,0.133,156960.0,156960.0,11838,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962333,687875.00
06/16/2014 19:45,0,0.789,ACTIVE,216.22,345.06,60.007,1402962303,"274151322000085","019011112586793",27.53,32.60,0,334.84,354.07,22.0,19.3,0.137,156036.7,156036.7,11812,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962335,687876.00
06/16/2014 19:45,0,0.795,ACTIVE,216.00,348.06,60.002,1402962303,"274151322000087","019011112586793",26.86,43.40,0,333.63,354.07,21.6,18.9,0.137,149862.2,149862.2,11847,0,0,0,L,1151911521,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962337,687877.00
06/16/2014 19:45,0,0.773,ACTIVE,215.54,343.85,60.039,1402962303,"274151322000088","019011112586793",26.92,32.40,0,334.54,353.77,21.1,18.4,0.133,151224.0,151224.0,11843,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962339,687878.00
06/16/2014 19:45,0,0.828,ACTIVE,215.77,344.45,60.007,1402962303,"274151322000095","019011112586793",27.81,33.30,0,334.54,354.07,23.3,20.5,0.133,159055.7,159055.7,11853,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962340,687879.00
06/16/2014 19:45,0,0.543,ACTIVE,216.67,394.35,60.002,1402962303,"274151322000068","019011112586793",37.00,35.00,0,337.84,415.09,20.3,17.7,0.119,99155.5,99155.5,12238,0,0,0,L,1151911521,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962342,687880.00
06/16/2014 19:45,0,0.783,ACTIVE,215.54,344.45,60.002,1402962303,"274151322000054","019011112586793",27.47,32.60,0,333.93,353.77,21.8,19.1,0.141,154585.2,154585.2,11962,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402962344,687881.00
06/16/2014 20:00,1,0.516,ACTIVE,213.7,378.99,60.03,1402963203,"040051121000097","019011112586793",24.27,30,0.128,316.94,440.93,12.4,13.8,0.004,326524.89999991,326527.49999991,111,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963205,687882.00
06/16/2014 20:00,1,0.595,ACTIVE,213.6,400.65,60.03,1402963203,"040051121000095","019011112586793",21.71,29,0.000,311.18,437.28,12.8,9.1,0.000,293425.09999999,293427.4,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963208,687883.00
06/16/2014 20:00,1,0.336,ACTIVE,214.3,345.03,60.03,1402963203,"033051125000132","019011112586793",32.70,29,0.134,317.57,440.08,10.9,14.1,0.057,267376.49999953,267378.69999953,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963210,687884.00
06/16/2014 20:00,1,0.328,ACTIVE,214.3,388.27,60.03,1402963203,"033051125000135","019011112586793",32.05,29,0.138,317.55,441.08,10.4,13.8,0.000,263189.0999999,263191.29999989,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963212,687885.00
06/16/2014 20:00,1,0.556,ACTIVE,213.5,325.16,60.03,1402963203,"040051121000116","019011112586793",24.07,29,0.155,311.35,438.91,13.3,15.7,0.248,309902.89999995,309905.49999995,126,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963214,687886.00
06/16/2014 20:00,1,0.527,ACTIVE_NO_POWER,213.9,417.06,60.03,1402963203,"040051121000068","019011112586793",21.59,29,0.000,315.21,439.84,11.3,0.0,0.000,312955.60000009,312957.70000011,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963217,687887.00
06/16/2014 20:00,1,0.389,ACTIVE,213.7,388.88,60.03,1402963203,"033051125000118","019011112586793",37.12,30,0.132,317.11,441.32,14.3,14.2,0.004,341299.80000008,341302.9000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963219,687888.00
06/16/2014 20:00,1,0.382,ACTIVE,214.1,339.42,60.07,1402963203,"033051125000150","019011112586793",37.59,29,0.143,315.87,442.15,14.3,14.5,0.117,344211.69999962,344214.79999962,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963221,687889.00
06/16/2014 20:00,1,0.511,ACTIVE,213.9,364.87,60.03,1402963203,"040051121000185","019011112586793",22.53,29,0.140,315.19,440.08,11.4,13.8,0.009,309375.80000009,309378.10000009,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963223,687890.00
06/16/2014 20:00,1,0.491,ACTIVE,214.1,377.63,60.03,1402963203,"040051121000195","019011112586793",22.77,29,0.143,317.60,440.56,11.1,13.1,0.003,312279.10000021,312281.50000025,113,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963226,687891.00
06/16/2014 20:00,0,0.551,ACTIVE,215.54,339.65,59.991,1402963203,"274151322000083","019011112586793",27.04,33.30,0,335.74,353.17,15.1,12.6,0.084,156601.0,156601.0,11876,0,0,0,L,1151911521,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963227,687892.00
06/16/2014 20:00,0,0.582,ACTIVE,216.22,342.35,59.991,1402963203,"274151322000076","019011112586793",27.43,32.80,0,337.24,354.07,16.2,13.7,0.097,160715.6,160715.6,11844,0,0,0,L,1151911521,0,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963229,687893.00
06/16/2014 20:00,0,0.338,ACTIVE,215.77,399.76,59.986,1402963203,"274151322000094","019011112586793",37.59,34.00,0,336.94,409.98,13.0,10.6,0.075,101188.7,101188.7,12151,0,0,0,L,1151911521,0,122.46,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963231,687894.00
06/16/2014 20:00,0,0.566,ACTIVE,215.32,344.76,59.981,1402963203,"274151322000052","019011112586793",27.25,33.50,0,335.44,353.47,15.7,13.2,0.097,156963.7,156963.7,11839,0,0,0,L,1151911521,0,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963232,687895.00
06/16/2014 20:00,0,0.543,ACTIVE,215.77,342.35,60.012,1402963203,"274151322000085","019011112586793",26.88,32.40,0,336.64,353.17,14.8,12.4,0.084,156040.2,156040.2,11813,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963234,687896.00
06/16/2014 20:00,0,0.537,ACTIVE,216.00,343.25,60.002,1402963203,"274151322000087","019011112586793",26.90,42.30,0,335.74,353.17,14.7,12.2,0.066,149865.7,149865.7,11848,0,0,0,L,1151911521,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963236,687897.00
06/16/2014 20:00,0,0.523,ACTIVE,215.32,343.25,59.981,1402963203,"274151322000088","019011112586793",26.70,32.20,0,336.04,352.87,14.2,11.7,0.088,151227.3,151227.3,11844,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963238,687898.00
06/16/2014 20:00,0,0.572,ACTIVE,215.54,343.85,59.986,1402963203,"274151322000095","019011112586793",27.27,32.60,0,336.04,353.77,15.8,13.4,0.088,159059.5,159059.5,11854,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963239,687899.00
06/16/2014 20:00,0,0.363,ACTIVE,216.45,397.96,60.007,1402963203,"274151322000068","019011112586793",37.31,35.00,0,338.14,412.38,13.6,11.2,0.075,99158.8,99158.8,12239,0,0,0,L,1151911521,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963241,687900.00
06/16/2014 20:00,0,0.535,ACTIVE,215.54,341.45,59.986,1402963203,"274151322000054","019011112586793",27.35,32.40,0,335.44,353.17,14.8,12.4,0.088,154588.7,154588.7,11963,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963243,687901.00
06/16/2014 20:00,1,0.521,ACTIVE,214.3,330.45,60.03,1402963253,"040051121000097","019011112586793",24.48,30,0.141,314.79,438.93,12.7,14.4,0.204,326527.49999991,326527.79999991,113,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963256,687902.00
06/16/2014 20:00,1,0.607,ACTIVE,214.3,349.63,60.00,1402963253,"040051121000095","019011112586793",21.61,29,0.140,311.32,436.59,13.0,13.9,0.028,293427.4,293427.59999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963258,687903.00
06/16/2014 20:00,1,0.343,ACTIVE,214.4,340.17,60.03,1402963253,"033051125000132","019011112586793",32.50,29,0.131,318.02,439.54,11.1,13.9,0.084,267378.69999953,267378.99999953,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963260,687904.00
06/16/2014 20:00,1,0.557,ACTIVE,214.0,418.48,60.03,1402963253,"040051121000116","019011112586793",24.46,29,0.028,312.28,438.36,13.5,3.9,0.000,309905.49999995,309905.79999995,128,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963335,687905.00
06/16/2014 20:00,1,0.541,ACTIVE,214.5,328.73,60.03,1402963253,"040051121000068","019011112586793",21.38,29,0.128,316.76,437.04,11.5,2.9,0.205,312957.70000011,312958.00000006,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963337,687906.00
06/16/2014 20:00,1,0.393,ACTIVE,214.1,355.08,60.03,1402963253,"033051125000118","019011112586793",37.37,30,0.143,316.62,431.41,14.6,13.0,0.049,341302.9000001,341303.30000008,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963339,687907.00
06/16/2014 20:00,1,0.393,ACTIVE,214.2,382.71,60.00,1402963253,"033051125000150","019011112586793",37.24,29,0.067,316.43,438.77,14.5,4.2,0.154,344214.79999962,344215.19999962,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963342,687908.00
06/16/2014 20:00,1,0.509,ACTIVE_NO_POWER,214.4,424.95,60.03,1402963253,"040051121000185","019011112586793",23.09,29,0.000,316.04,432.25,11.6,0.0,0.000,309378.10000009,309378.40000009,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963344,687909.00
