ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 20:00,1,0.502,ACTIVE,214.3,388.59,60.00,1402963253,"040051121000195","019011112586793",22.72,29,0.146,318.57,438.93,11.3,14.0,0.001,312281.50000025,312281.70000024,115,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963346,687910.00
06/16/2014 20:00,0,0.559,ACTIVE,215.54,342.35,59.975,1402963253,"274151322000083","019011112586793",27.14,33.30,0,336.04,348.06,15.4,12.9,0.097,156601.5,156601.5,11877,0,0,0,L,1151911521,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963348,687911.00
06/16/2014 20:00,0,0.586,ACTIVE,215.77,340.85,59.991,1402963253,"274151322000076","019011112586793",27.79,32.80,0,337.24,348.66,16.5,14.0,0.102,160716.0,160716.0,11845,0,0,0,L,1151911521,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963350,687912.00
06/16/2014 20:00,0,0.336,ACTIVE,215.32,404.57,59.965,1402963253,"274151322000094","019011112586793",38.07,34.00,0,380.52,410.88,13.0,10.6,0.080,101189.1,101189.1,12152,0,0,0,L,1151911521,0,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963352,687913.00
06/16/2014 20:00,0,0.572,ACTIVE,215.32,340.25,59.991,1402963253,"274151322000052","019011112586793",27.31,33.30,0,335.74,348.36,15.9,13.4,0.075,156964.1,156964.1,11840,0,0,0,L,1151911521,0,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963354,687914.00
06/16/2014 20:00,0,0.541,ACTIVE,215.54,343.85,59.975,1402963253,"274151322000085","019011112586793",27.47,32.20,0,337.24,348.06,15.1,12.6,0.097,156040.6,156040.6,11814,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963355,687915.00
06/16/2014 20:00,0,0.555,ACTIVE,215.32,342.65,59.959,1402963253,"274151322000087","019011112586793",26.64,42.00,0,336.34,348.06,14.9,12.5,0.084,149866.2,149866.2,11849,0,0,0,L,1151911521,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963358,687916.00
06/16/2014 20:00,0,0.529,ACTIVE,214.87,342.05,59.965,1402963253,"274151322000088","019011112586793",26.98,32.20,0,336.34,347.76,14.4,12.0,0.088,151227.7,151227.7,11845,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963359,687917.00
06/16/2014 20:00,0,0.582,ACTIVE,215.32,342.65,59.965,1402963253,"274151322000095","019011112586793",27.33,32.60,0,336.34,348.66,16.1,13.7,0.102,159060.0,159060.0,11855,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963361,687918.00
06/16/2014 20:00,0,0.369,ACTIVE,216.00,396.75,59.975,1402963253,"274151322000068","019011112586793",37.33,35.00,0,384.73,405.47,14.2,11.7,0.080,99159.2,99159.2,12240,0,0,0,L,1151911521,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963363,687919.00
06/16/2014 20:00,0,0.555,ACTIVE,215.54,343.25,59.970,1402963253,"274151322000054","019011112586793",27.02,32.40,0,336.04,347.76,15.2,12.7,0.093,154589.1,154589.1,11964,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963364,687920.00
06/16/2014 20:00,1,0.338,ACTIVE,214.9,333.27,60.00,1402963253,"033051125000135","019011112586793",31.89,29,0.142,317.34,434.33,10.7,14.2,0.138,263191.29999989,263191.69999987,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402963367,687921.00
06/16/2014 20:15,1,0.525,ACTIVE,212.7,382.41,60.00,1402964103,"040051121000097","019011112586793",24.73,30,0.140,316.24,438.22,12.9,13.8,0.003,326527.79999991,326529.99999991,115,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964106,687922.00
06/16/2014 20:15,1,0.621,ACTIVE,212.1,373.98,60.00,1402964103,"040051121000095","019011112586793",21.41,28,0.141,310.55,434.73,13.2,12.2,0.002,293427.59999999,293429.29999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964108,687923.00
06/16/2014 20:15,1,0.347,ACTIVE,212.8,353.87,60.00,1402964103,"033051125000132","019011112586793",32.78,29,0.142,314.87,438.03,11.3,13.9,0.023,267378.99999953,267380.69999953,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964110,687924.00
06/16/2014 20:15,1,0.335,ACTIVE_NO_POWER,212.7,380.54,60.03,1402964103,"033051125000135","019011112586793",32.59,29,0.000,315.46,437.31,10.8,0.0,0.166,263191.69999987,263193.39999986,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964113,687925.00
06/16/2014 20:15,1,0.569,ACTIVE,212.4,379.97,60.03,1402964103,"040051121000116","019011112586793",24.27,28,0.137,311.22,435.36,13.7,11.1,0.003,309905.79999995,309907.79999995,130,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964115,687926.00
06/16/2014 20:15,1,0.540,ACTIVE,212.2,370.35,60.03,1402964103,"040051121000068","019011112586793",21.75,29,0.143,315.73,439.09,11.7,14.5,0.005,312958.00000006,312959.80000007,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964117,687927.00
06/16/2014 20:15,1,0.397,ACTIVE,212.3,378.84,60.03,1402964103,"033051125000118","019011112586793",37.50,29,0.147,315.84,437.67,14.8,14.7,0.010,341303.30000008,341305.70000006,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964120,687928.00
06/16/2014 20:15,1,0.396,ACTIVE,212.4,324.96,60.03,1402964103,"033051125000150","019011112586793",37.37,29,0.108,314.44,438.66,14.7,7.4,0.256,344215.19999962,344217.79999962,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964122,687929.00
06/16/2014 20:15,1,0.518,ACTIVE,212.8,391.62,60.03,1402964103,"040051121000185","019011112586793",22.87,29,0.105,313.78,438.59,11.8,13.4,0.000,309378.40000009,309380.20000009,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964124,687930.00
06/16/2014 20:15,1,0.501,ACTIVE,212.7,347.00,60.03,1402964103,"040051121000195","019011112586793",23.01,29,0.145,317.27,440.44,11.4,13.0,0.054,312281.70000024,312283.50000025,117,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964126,687931.00
06/16/2014 20:15,0,0.561,ACTIVE,214.64,340.25,59.975,1402964103,"274151322000083","019011112586793",27.19,32.80,0,333.93,348.36,15.5,13.0,0.097,156604.4,156604.4,11878,0,0,0,L,1151911521,0,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964128,687932.00
06/16/2014 20:15,0,0.598,ACTIVE,215.32,342.65,59.970,1402964103,"274151322000076","019011112586793",27.57,32.60,0,336.34,348.66,16.7,14.2,0.115,160719.2,160719.2,11846,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964130,687933.00
06/16/2014 20:15,0,0.367,ACTIVE,215.09,385.63,59.970,1402964103,"274151322000094","019011112586793",36.08,33.80,0,336.64,412.08,13.5,11.1,0.084,101191.5,101191.5,12153,0,0,0,L,1151911521,0,121.78,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964131,687934.00
06/16/2014 20:15,0,0.580,ACTIVE,214.64,342.35,59.965,1402964103,"274151322000052","019011112586793",27.25,33.00,0,333.93,348.36,16.0,13.5,0.093,156967.1,156967.1,11841,0,0,0,L,1151911521,0,121.78,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964133,687935.00
06/16/2014 20:15,0,0.551,ACTIVE,215.09,342.65,59.954,1402964103,"274151322000085","019011112586793",27.31,32.00,0,335.74,348.06,15.3,12.8,0.088,156043.5,156043.5,11815,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964135,687936.00
06/16/2014 20:15,0,0.562,ACTIVE,214.87,342.35,59.970,1402964103,"274151322000087","019011112586793",26.36,40.80,0,335.14,348.36,15.0,12.6,0.088,149868.9,149868.9,11850,0,0,0,L,1151911521,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964137,687937.00
06/16/2014 20:15,0,0.533,ACTIVE,214.64,341.75,60.002,1402964103,"274151322000088","019011112586793",26.88,32.00,0,334.84,347.76,14.6,12.1,0.084,151230.4,151230.4,11846,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964138,687938.00
06/16/2014 20:15,0,0.590,ACTIVE,214.87,340.85,59.981,1402964103,"274151322000095","019011112586793",27.04,32.40,0,335.14,348.06,16.2,13.7,0.097,159063.0,159063.0,11856,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964140,687939.00
06/16/2014 20:15,0,0.373,ACTIVE,215.54,397.66,59.975,1402964103,"274151322000068","019011112586793",37.43,34.80,0,336.94,415.39,14.2,11.7,0.075,99161.8,99161.8,12241,0,0,0,L,1151911521,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964142,687940.00
06/16/2014 20:15,0,0.557,ACTIVE,214.64,343.85,59.975,1402964103,"274151322000054","019011112586793",27.10,32.20,0,334.54,348.06,15.2,12.8,0.093,154592.0,154592.0,11965,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402964144,687941.00
06/16/2014 20:30,1,0.348,ACTIVE,212.7,325.64,60.07,1402965003,"040051121000097","019011112586793",23.65,29,0.012,314.03,441.79,8.1,6.2,0.236,326529.99999991,326531.69999991,117,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965006,687942.00
06/16/2014 20:30,1,0.450,ACTIVE_NO_POWER,212.7,374.24,60.07,1402965003,"040051121000095","019011112586793",20.74,28,0.000,310.51,437.02,9.3,0.0,0.000,293429.29999998,293430.9,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965008,687943.00
06/16/2014 20:30,1,0.233,ACTIVE,212.4,351.54,60.07,1402965003,"033051125000132","019011112586793",32.17,28,0.143,315.24,439.72,7.4,13.6,0.004,267380.69999953,267382.19999953,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965010,687944.00
06/16/2014 20:30,1,0.221,ACTIVE_NO_POWER,213.0,391.99,60.07,1402965003,"033051125000135","019011112586793",31.86,28,0.000,314.70,440.57,7.0,0.0,0.000,263193.39999986,263194.89999986,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965012,687945.00
06/16/2014 20:30,1,0.351,ACTIVE_NO_POWER,212.5,396.96,60.03,1402965003,"040051121000116","019011112586793",24.47,28,0.000,310.71,439.66,8.4,0.0,0.000,309907.79999995,309909.59999995,132,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965015,687946.00
06/16/2014 20:30,1,0.364,ACTIVE_NO_POWER,213.1,433.79,60.07,1402965003,"040051121000068","019011112586793",21.27,29,0.000,313.36,439.43,7.7,0.0,0.013,312959.80000007,312961.20000011,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965017,687947.00
06/16/2014 20:30,1,0.267,ACTIVE,212.8,331.69,60.07,1402965003,"033051125000118","019011112586793",36.42,29,0.099,314.26,440.54,9.6,12.7,0.152,341305.70000006,341308.00000007,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965019,687948.00
06/16/2014 20:30,1,0.262,ACTIVE,212.5,395.07,60.07,1402965003,"033051125000150","019011112586793",37.11,28,0.117,314.75,443.91,9.6,8.4,0.000,344217.79999962,344219.99999962,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965021,687949.00
06/16/2014 20:30,1,0.350,ACTIVE,213.1,347.71,60.07,1402965003,"040051121000185","019011112586793",21.67,29,0.142,313.80,439.47,7.5,14.4,0.007,309380.20000009,309381.60000009,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965023,687950.00
06/16/2014 20:30,0,0.381,ACTIVE,215.09,340.55,60.007,1402965003,"274151322000083","019011112586793",26.48,32.40,0,335.14,347.16,10.2,7.9,0.062,156606.9,156606.9,11879,0,0,0,L,1151911521,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965027,687951.00
06/16/2014 20:30,0,0.402,ACTIVE,215.54,342.95,60.002,1402965003,"274151322000076","019011112586793",27.04,32.20,0,336.34,348.06,11.0,8.7,0.066,160722.0,160722.0,11847,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965028,687952.00
06/16/2014 20:30,0,0.234,ACTIVE,215.32,385.03,60.012,1402965003,"274151322000094","019011112586793",36.18,33.30,0,337.54,410.58,8.7,6.4,0.044,101193.7,101193.7,12154,0,0,0,L,1151911521,0,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965030,687953.00
06/16/2014 20:30,0,0.398,ACTIVE,215.09,339.65,60.007,1402965003,"274151322000052","019011112586793",26.72,32.60,0,335.14,347.76,10.8,8.5,0.053,156969.9,156969.9,11842,0,0,0,L,1151911521,0,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965032,687954.00
06/16/2014 20:30,0,0.371,ACTIVE,215.32,340.85,60.012,1402965003,"274151322000085","019011112586793",26.70,31.50,0,336.04,347.46,10.1,7.8,0.053,156046.0,156046.0,11816,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965034,687955.00
06/16/2014 20:30,0,0.373,ACTIVE,215.09,341.45,60.012,1402965003,"274151322000087","019011112586793",26.44,39.80,0,335.44,347.46,10.0,7.7,0.044,149871.5,149871.5,11851,0,0,0,L,1151911521,0,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965036,687956.00
06/16/2014 20:30,0,0.355,ACTIVE,214.87,340.55,60.012,1402965003,"274151322000088","019011112586793",26.06,31.30,0,335.44,347.16,9.4,7.1,0.044,151232.7,151232.7,11847,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965038,687957.00
06/16/2014 20:30,0,0.385,ACTIVE,215.09,339.95,60.018,1402965003,"274151322000095","019011112586793",27.12,32.00,0,335.74,347.76,10.6,8.3,0.057,159065.7,159065.7,11857,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965039,687958.00
06/16/2014 20:30,0,0.252,ACTIVE,216.00,390.14,60.002,1402965003,"274151322000068","019011112586793",36.76,34.50,0,337.24,410.28,9.4,7.1,0.040,99164.1,99164.1,12242,0,0,0,L,1151911521,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965041,687959.00
06/16/2014 20:30,0,0.373,ACTIVE,215.32,341.45,60.002,1402965003,"274151322000054","019011112586793",26.50,31.80,0,334.84,347.76,10.0,7.7,0.062,154594.5,154594.5,11966,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965043,687960.00
06/16/2014 20:30,1,0.329,ACTIVE_NO_POWER,213.4,397.25,60.07,1402965003,"040051121000195","019011112586793",21.28,29,0.000,317.18,441.75,6.9,0.0,0.000,312283.50000025,312285.00000025,120,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965045,687961.00
06/16/2014 20:45,1,0.256,ACTIVE_NO_POWER,212.1,407.14,60.03,1402965903,"040051121000097","019011112586793",24.25,29,0.000,317.97,441.95,6.0,0.0,0.000,326531.69999991,326532.59999991,119,5,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965905,687962.00
06/16/2014 20:45,1,0.192,ACTIVE_NO_POWER,212.4,392.77,60.03,1402965903,"033051125000132","019011112586793",31.65,28,0.000,319.46,439.64,6.0,0.0,0.000,267382.19999953,267383.29999953,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965910,687963.00
06/16/2014 20:45,1,0.183,ACTIVE_NO_POWER,212.5,363.11,60.00,1402965903,"033051125000135","019011112586793",31.34,28,0.000,314.86,440.62,5.7,0.0,0.000,263194.89999986,263195.7999999,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965912,687964.00
06/16/2014 20:45,1,0.216,ACTIVE,211.8,372.69,60.03,1402965903,"033051125000118","019011112586793",36.99,28,0.142,315.88,443.90,7.9,5.0,0.000,341308.00000007,341309.50000007,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965919,687965.00
06/16/2014 20:45,1,0.210,ACTIVE,212.6,339.82,60.03,1402965903,"033051125000150","019011112586793",37.39,27,0.135,314.45,445.45,7.8,12.4,0.051,344219.99999962,344221.49999962,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965921,687966.00
06/16/2014 20:45,1,0.257,ACTIVE,211.9,344.73,60.03,1402965903,"040051121000195","019011112586793",21.63,28,0.145,316.95,440.89,5.4,14.3,0.003,312285.00000025,312285.80000026,122,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965925,687967.00
06/16/2014 20:45,0,0.314,ACTIVE,212.61,336.94,59.970,1402965903,"274151322000083","019011112586793",26.36,32.00,0,332.13,345.66,8.4,6.2,0.044,156608.7,156608.7,11880,0,0,0,L,1151911521,0,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965927,687968.00
06/16/2014 20:45,0,0.336,ACTIVE,213.06,336.94,59.970,1402965903,"274151322000076","019011112586793",26.56,31.80,0,333.63,345.96,9.1,6.8,0.057,160723.9,160723.9,11848,0,0,0,L,1151911521,0,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965928,687969.00
06/16/2014 20:45,0,0.195,ACTIVE,213.29,375.11,59.970,1402965903,"274151322000094","019011112586793",35.17,32.80,0,334.24,395.55,7.0,4.8,0.040,101195.1,101195.1,12155,0,0,0,L,1151911521,0,121.10,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965930,687970.00
06/16/2014 20:45,0,0.332,ACTIVE,212.83,336.64,59.959,1402965903,"274151322000052","019011112586793",26.64,32.20,0,332.13,345.96,9.0,6.7,0.049,156971.8,156971.8,11843,0,0,0,L,1151911521,0,120.88,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965932,687971.00
06/16/2014 20:45,0,0.309,ACTIVE,213.29,336.64,59.975,1402965903,"274151322000085","019011112586793",26.62,31.00,0,333.03,345.96,8.3,6.1,0.035,156047.7,156047.7,11817,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965933,687972.00
06/16/2014 20:45,0,0.312,ACTIVE,213.06,336.64,59.970,1402965903,"274151322000087","019011112586793",26.14,38.60,0,332.43,345.66,8.3,6.1,0.044,149873.2,149873.2,11852,0,0,0,L,1151911521,0,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965935,687973.00
06/16/2014 20:45,0,0.287,ACTIVE,212.83,336.34,59.970,1402965903,"274151322000088","019011112586793",26.22,31.00,0,331.83,345.36,7.6,5.4,0.040,151234.3,151234.3,11848,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965937,687974.00
06/16/2014 20:45,0,0.322,ACTIVE,212.83,337.84,59.959,1402965903,"274151322000095","019011112586793",26.60,31.50,0,332.43,345.06,8.7,6.4,0.049,159067.6,159067.6,11858,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965939,687975.00
06/16/2014 20:45,0,0.215,ACTIVE,213.29,375.41,59.970,1402965903,"274151322000068","019011112586793",35.13,34.00,0,338.14,401.26,7.7,5.5,0.035,99165.7,99165.7,12243,0,0,0,L,1151911521,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965941,687976.00
06/16/2014 20:45,0,0.307,ACTIVE,212.61,336.04,59.959,1402965903,"274151322000054","019011112586793",26.46,31.00,0,331.53,345.36,8.2,6.0,0.040,154596.2,154596.2,11967,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965942,687977.00
06/16/2014 20:45,1,0.347,ACTIVE_NO_POWER,211.5,399.06,60.03,1402965903,"040051121000095","019011112586793",21.29,27,0.000,309.38,437.39,7.2,0.0,0.000,293430.9,293431.59999999,125,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402965979,687978.00
06/16/2014 20:45,1,0.092,ALERT,211.6,384.10,60.03,1402965903,"040051121000116","019011112586793",28.12,26,0.000,383.93,419.63,2.6,0.0,0.000,309909.59999995,309910.19999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402965982,687979.00
06/16/2014 20:45,1,0.063,ALERT,211.8,370.82,60.03,1402965903,"040051121000068","019011112586793",25.63,27,0.000,370.41,404.32,1.6,0.0,0.000,312961.20000011,312961.80000007,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402965984,687980.00
06/16/2014 20:45,1,0.054,ALERT,211.7,392.03,60.00,1402965903,"040051121000185","019011112586793",27.18,27,0.000,391.92,427.11,1.4,0.0,0.000,309381.60000009,309382.10000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402965987,687981.00
06/16/2014 21:00,1,0.140,ACTIVE_NO_POWER,212.2,441.00,60.03,1402966803,"033051125000118","019011112586793",37.02,27,0.000,315.48,443.54,5.1,0.0,0.006,341309.50000007,341310.20000006,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966818,687982.00
06/16/2014 21:00,1,0.026,ACTIVE_NO_POWER,211.8,376.96,60.03,1402966803,"040051121000195","019011112586793",26.43,26,0.000,319.89,440.70,0.6,0.0,0.000,312285.80000026,312286.20000024,124,3,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966823,687983.00
06/16/2014 21:00,0,0.221,ACTIVE,212.83,336.04,59.965,1402966803,"274151322000083","019011112586793",26.32,31.30,0,331.23,342.05,5.9,3.8,0.031,156609.9,156609.9,11881,0,0,0,L,1151911521,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966825,687984.00
06/16/2014 21:00,0,0.238,ACTIVE,213.29,337.54,59.970,1402966803,"274151322000076","019011112586793",26.26,31.30,0,332.73,342.05,6.4,4.2,0.031,160725.3,160725.3,11849,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966827,687985.00
06/16/2014 21:00,0,0.139,ACTIVE,213.06,336.64,59.975,1402966803,"274151322000094","019011112586793",31.07,32.40,0,334.54,389.24,4.4,2.3,0.013,101196.0,101196.0,12156,0,0,0,L,1151911521,0,121.33,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966829,687986.00
06/16/2014 21:00,0,0.244,ACTIVE,212.83,337.24,59.970,1402966803,"274151322000052","019011112586793",26.02,31.80,0,330.93,342.35,6.5,4.3,0.022,156973.1,156973.1,11844,0,0,0,L,1151911521,0,121.10,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966830,687987.00
06/16/2014 21:00,0,0.225,ACTIVE,213.51,336.64,59.970,1402966803,"274151322000085","019011112586793",25.74,30.50,0,332.43,342.95,5.9,3.7,0.022,156049.0,156049.0,11818,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966832,687988.00
06/16/2014 21:00,0,0.227,ACTIVE,213.06,337.24,59.981,1402966803,"274151322000087","019011112586793",25.62,37.50,0,331.53,342.05,5.9,3.8,0.022,149874.4,149874.4,11853,0,0,0,L,1151911521,0,121.55,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966834,687989.00
06/16/2014 21:00,0,0.205,ACTIVE,212.61,336.34,59.981,1402966803,"274151322000088","019011112586793",25.03,30.30,0,331.53,342.95,5.2,3.1,0.027,151235.4,151235.4,11849,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966836,687990.00
06/16/2014 21:00,0,0.229,ACTIVE,213.06,336.04,60.012,1402966803,"274151322000095","019011112586793",25.86,31.00,0,331.83,344.45,6.0,3.9,0.027,159068.9,159068.9,11859,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966838,687991.00
06/16/2014 21:00,0,0.156,ACTIVE,213.51,345.06,59.991,1402966803,"274151322000068","019011112586793",31.97,33.30,0,334.24,393.75,5.1,3.0,0.027,99166.8,99166.8,12244,0,0,0,L,1151911521,0,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966840,687992.00
06/16/2014 21:00,0,0.221,ACTIVE,213.06,336.34,59.975,1402966803,"274151322000054","019011112586793",25.54,30.80,0,330.63,343.85,5.8,3.6,0.031,154597.4,154597.4,11968,0,0,0,L,1151911521,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402966841,687993.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687994.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687995.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687996.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687997.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687998.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,687999.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,688000.00
06/16/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402966803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967683,688001.00
06/16/2014 21:15,0,0.131,ACTIVE,213.51,336.94,59.986,1402967703,"274151322000083","019011112586793",24.85,30.50,0,332.43,340.55,3.3,1.3,0.013,156610.6,156610.6,11882,0,0,0,L,1151911521,1,121.55,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967777,688002.00
06/16/2014 21:15,0,0.137,ACTIVE,213.96,336.04,59.959,1402967703,"274151322000076","019011112586793",25.94,30.50,0,333.63,340.55,3.6,1.5,0.009,160726.1,160726.1,11850,0,0,0,L,1151911521,1,121.55,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967779,688003.00
06/16/2014 21:15,0,0.072,ACTIVE,213.74,336.94,59.959,1402967703,"274151322000094","019011112586793",29.26,31.50,0,333.63,340.55,2.2,0.2,0.000,101196.3,101196.3,12157,0,0,0,L,1151911521,1,121.10,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967780,688004.00
06/16/2014 21:15,0,0.152,ACTIVE,213.51,335.14,59.965,1402967703,"274151322000052","019011112586793",25.23,31.00,0,332.73,341.15,3.9,1.8,0.000,156973.9,156973.9,11845,0,0,0,L,1151911521,1,121.10,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967782,688005.00
06/16/2014 21:15,0,0.131,ACTIVE,213.74,336.64,59.954,1402967703,"274151322000085","019011112586793",25.13,30.00,0,333.63,340.55,3.3,1.3,0.009,156049.6,156049.6,11819,0,0,0,L,1151911521,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967784,688006.00
06/16/2014 21:15,0,0.139,ACTIVE,213.51,337.54,59.959,1402967703,"274151322000087","019011112586793",24.27,36.30,0,333.03,341.45,3.4,1.4,0.009,149875.1,149875.1,11854,0,0,0,L,1151911521,1,121.55,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967786,688007.00
06/16/2014 21:15,0,0.119,ACTIVE,213.06,336.94,59.959,1402967703,"274151322000088","019011112586793",23.16,29.80,0,332.73,340.55,2.8,0.8,0.009,151235.9,151235.9,11850,0,0,0,L,1151911521,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967787,688008.00
06/16/2014 21:15,0,0.131,ACTIVE,213.29,336.64,59.959,1402967703,"274151322000095","019011112586793",24.69,30.50,0,333.03,339.95,3.3,1.2,0.009,159069.5,159069.5,11860,0,0,0,L,1151911521,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967790,688009.00
06/16/2014 21:15,0,0.090,ACTIVE,214.19,337.24,59.970,1402967703,"274151322000068","019011112586793",29.36,32.20,0,334.54,349.56,2.7,0.7,0.004,99167.2,99167.2,12245,0,0,0,L,1151911521,1,121.78,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967792,688010.00
06/16/2014 21:15,0,0.127,ACTIVE,213.51,337.24,59.959,1402967703,"274151322000054","019011112586793",24.99,30.30,0,332.43,340.25,3.2,1.2,0.004,154598.1,154598.1,11969,0,0,0,L,1151911521,1,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402967794,688011.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688012.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688013.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688014.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688015.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688016.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688017.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688018.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688019.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688020.00
06/16/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402967703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968583,688021.00
06/16/2014 21:30,0,0.066,ALERT,213.29,297.87,59.975,1402968603,"274151322000083","019011112586793",22.20,29.00,0,295.46,347.46,1.5,0.0,0.000,156610.7,156610.7,11883,0,0,0,L,1151911521,1,121.10,123.81,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968678,688022.00
06/16/2014 21:30,0,0.068,ALERT,214.19,297.26,59.975,1402968603,"274151322000076","019011112586793",22.80,29.30,0,295.16,341.75,1.6,0.0,0.000,160726.2,160726.2,11851,0,0,0,L,1151911521,1,121.33,124.27,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968681,688023.00
06/16/2014 21:30,0,0.023,ALERT,213.74,308.09,59.965,1402968603,"274151322000094","019011112586793",17.81,30.00,0,294.56,380.22,0.4,0.0,0.000,101196.3,101196.3,12158,0,0,0,L,1151911521,1,121.33,124.04,0002,24,0,0,0,0,0,0,192,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968684,688024.00
06/16/2014 21:30,0,0.088,ALERT,213.06,297.26,59.975,1402968603,"274151322000052","019011112586793",21.77,29.50,0,295.16,345.06,1.9,0.0,0.000,156974.1,156974.1,11846,0,0,0,L,1151911521,1,120.65,123.81,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968686,688025.00
06/16/2014 21:30,0,0.062,ALERT,213.29,297.26,59.975,1402968603,"274151322000085","019011112586793",22.70,28.80,0,295.46,345.36,1.5,0.0,0.000,156049.7,156049.7,11820,0,0,0,L,1151911521,1,121.78,123.59,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968689,688026.00
06/16/2014 21:30,0,0.074,ALERT,213.06,296.66,59.975,1402968603,"274151322000087","019011112586793",20.97,34.30,0,294.56,348.36,1.6,0.0,0.000,149875.2,149875.2,11855,0,0,0,L,1151911521,1,121.10,123.81,0002,30,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968692,688027.00
06/16/2014 21:30,0,0.049,ALERT,212.83,297.26,59.975,1402968603,"274151322000088","019011112586793",21.73,28.50,0,295.16,343.25,1.1,0.0,0.000,151236.0,151236.0,11851,0,0,0,L,1151911521,1,121.55,123.36,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968695,688028.00
06/16/2014 21:30,0,0.059,ALERT,213.06,297.87,59.975,1402968603,"274151322000095","019011112586793",22.70,29.30,0,296.06,342.65,1.4,0.0,0.000,159069.6,159069.6,11861,0,0,0,L,1151911521,1,121.33,123.36,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968698,688029.00
06/16/2014 21:30,0,0.008,ALERT,213.96,296.36,59.991,1402968603,"274151322000068","019011112586793",38.61,30.50,0,294.26,385.33,0.0,0.0,0.000,99167.2,99167.2,12246,0,0,0,L,1151911521,1,121.55,124.04,0002,29,0,0,0,0,0,0,204,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968701,688030.00
06/16/2014 21:30,0,0.061,ALERT,213.06,297.57,59.986,1402968603,"274151322000054","019011112586793",22.15,29.00,0,295.16,345.96,1.4,0.0,0.000,154598.1,154598.1,11970,0,0,0,L,1151911521,1,121.10,123.36,0002,26,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402968704,688031.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688032.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688033.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688034.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688035.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688036.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688037.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688038.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688039.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688040.00
06/16/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402968603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402969484,688041.00
06/16/2014 21:45,0,0.000,ALERT,215.32,300.27,60.028,1402969503,"274151322000083","019011112586793",0.00,27.80,0,295.76,301.77,0.0,0.0,0.000,156610.7,156610.7,11885,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1402969578,688042.00
06/16/2014 21:45,0,0.000,ALERT,215.77,299.97,60.007,1402969503,"274151322000076","019011112586793",0.00,28.00,0,295.16,301.47,0.0,0.0,0.000,160726.2,160726.2,11853,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1402969581,688043.00
06/16/2014 21:45,0,0.000,ALERT,215.32,299.67,60.012,1402969503,"274151322000094","019011112586793",0.00,28.30,0,295.16,368.80,0.0,0.0,0.000,101196.3,101196.3,12160,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,18,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1402969584,688044.00
06/16/2014 21:45,0,0.000,ALERT,214.87,301.17,60.012,1402969503,"274151322000052","019011112586793",0.00,28.00,0,295.46,302.07,0.0,0.0,0.000,156974.1,156974.1,11848,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1402969586,688045.00
06/16/2014 21:45,0,0.000,ALERT,215.32,299.97,60.018,1402969503,"274151322000085","019011112586793",0.00,27.50,0,295.76,301.77,0.0,0.0,0.000,156049.7,156049.7,11822,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1402969589,688046.00
06/16/2014 21:45,0,0.000,ALERT,215.09,299.37,60.007,1402969503,"274151322000087","019011112586793",0.00,32.60,0,295.16,301.17,0.0,0.0,0.000,149875.2,149875.2,11857,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1402969592,688047.00
06/16/2014 21:45,0,0.000,ALERT,214.87,300.27,60.002,1402969503,"274151322000088","019011112586793",0.00,27.30,0,295.46,301.47,0.0,0.0,0.000,151236.0,151236.0,11853,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1402969595,688048.00
06/16/2014 21:45,0,0.000,ALERT,215.32,301.17,60.007,1402969503,"274151322000095","019011112586793",0.00,27.80,0,296.66,302.07,0.0,0.0,0.000,159069.6,159069.6,11863,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1402969598,688049.00
06/16/2014 21:45,0,0.000,ALERT,216.00,299.67,60.007,1402969503,"274151322000068","019011112586793",0.00,29.00,0,294.26,369.10,0.0,0.0,0.000,99167.2,99167.2,12248,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,16,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1402969601,688050.00
06/16/2014 21:45,0,0.000,ALERT,215.32,301.17,59.996,1402969503,"274151322000054","019011112586793",0.00,27.80,0,295.46,302.07,0.0,0.0,0.000,154598.1,154598.1,11972,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1402969603,688051.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688052.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688053.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688054.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688055.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688056.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688057.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688058.00
