ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688059.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688060.00
06/16/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402969503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402970384,688061.00
06/16/2014 22:00,0,0.000,ALERT,215.54,301.47,60.034,1402970403,"274151322000083","019011112586793",0.00,26.50,0,285.54,302.98,0.0,0.0,0.000,156610.7,156610.7,11887,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402970478,688062.00
06/16/2014 22:00,0,0.000,ALERT,216.22,300.87,60.028,1402970403,"274151322000076","019011112586793",0.00,26.80,0,285.24,302.98,0.0,0.0,0.000,160726.2,160726.2,11855,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970480,688063.00
06/16/2014 22:00,0,0.000,ALERT,215.77,300.27,60.018,1402970403,"274151322000094","019011112586793",0.00,27.00,0,284.94,302.37,0.0,0.0,0.000,101196.3,101196.3,12162,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970483,688064.00
06/16/2014 22:00,0,0.000,ALERT,215.32,300.57,60.018,1402970403,"274151322000052","019011112586793",0.00,26.80,0,285.24,302.98,0.0,0.0,0.000,156974.1,156974.1,11850,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970486,688065.00
06/16/2014 22:00,0,0.000,ALERT,215.77,300.57,60.018,1402970403,"274151322000085","019011112586793",0.00,26.50,0,285.54,302.68,0.0,0.0,0.000,156049.7,156049.7,11824,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402970489,688066.00
06/16/2014 22:00,0,0.000,ALERT,215.54,299.67,60.018,1402970403,"274151322000087","019011112586793",0.00,31.30,0,284.64,302.37,0.0,0.0,0.000,149875.2,149875.2,11859,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970492,688067.00
06/16/2014 22:00,0,0.000,ALERT,215.09,300.87,60.012,1402970403,"274151322000088","019011112586793",0.00,26.30,0,285.24,302.68,0.0,0.0,0.000,151236.0,151236.0,11855,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970495,688068.00
06/16/2014 22:00,0,0.000,ALERT,215.54,301.17,60.007,1402970403,"274151322000095","019011112586793",0.00,26.80,0,286.44,303.28,0.0,0.0,0.000,159069.6,159069.6,11865,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970498,688069.00
06/16/2014 22:00,0,0.000,ALERT,216.22,299.97,60.018,1402970403,"274151322000068","019011112586793",0.00,27.50,0,284.94,301.77,0.0,0.0,0.000,99167.2,99167.2,12250,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970501,688070.00
06/16/2014 22:00,0,0.000,ALERT,215.09,300.57,60.018,1402970403,"274151322000054","019011112586793",0.00,26.50,0,285.54,303.28,0.0,0.0,0.000,154598.1,154598.1,11974,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402970503,688071.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688072.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688073.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688074.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688075.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688076.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688077.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688078.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688079.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688080.00
06/16/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402970403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402971283,688081.00
06/16/2014 22:15,0,0.000,ALERT,215.09,300.87,59.986,1402971303,"274151322000083","019011112586793",0.00,25.50,0,296.96,302.68,0.0,0.0,0.000,156610.7,156610.7,11889,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971379,688082.00
06/16/2014 22:15,0,0.000,ALERT,215.54,299.67,60.002,1402971303,"274151322000076","019011112586793",0.00,25.80,0,296.36,302.37,0.0,0.0,0.000,160726.2,160726.2,11857,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971381,688083.00
06/16/2014 22:15,0,0.000,ALERT,215.09,299.67,59.991,1402971303,"274151322000094","019011112586793",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,101196.3,101196.3,12164,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971384,688084.00
06/16/2014 22:15,0,0.000,ALERT,214.64,299.67,59.986,1402971303,"274151322000052","019011112586793",0.00,25.80,0,296.66,302.37,0.0,0.0,0.000,156974.1,156974.1,11852,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971387,688085.00
06/16/2014 22:15,0,0.000,ALERT,215.09,299.97,59.991,1402971303,"274151322000085","019011112586793",0.00,25.50,0,296.66,302.07,0.0,0.0,0.000,156049.7,156049.7,11826,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971390,688086.00
06/16/2014 22:15,0,0.000,ALERT,214.87,299.37,59.991,1402971303,"274151322000087","019011112586793",0.00,29.80,0,296.06,301.77,0.0,0.0,0.000,149875.2,149875.2,11861,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971392,688087.00
06/16/2014 22:15,0,0.000,ALERT,214.64,299.97,60.012,1402971303,"274151322000088","019011112586793",0.00,25.30,0,296.66,302.07,0.0,0.0,0.000,151236.0,151236.0,11857,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971395,688088.00
06/16/2014 22:15,0,0.000,ALERT,214.64,301.17,59.991,1402971303,"274151322000095","019011112586793",0.00,25.80,0,298.17,302.68,0.0,0.0,0.000,159069.6,159069.6,11867,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971398,688089.00
06/16/2014 22:15,0,0.000,ALERT,215.77,299.37,59.991,1402971303,"274151322000068","019011112586793",0.00,26.50,0,296.36,301.17,0.0,0.0,0.000,99167.2,99167.2,12252,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402971401,688090.00
06/16/2014 22:15,0,0.000,ALERT,214.87,300.57,59.996,1402971303,"274151322000054","019011112586793",0.00,25.50,0,296.96,302.37,0.0,0.0,0.000,154598.1,154598.1,11976,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402971404,688091.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688092.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688093.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688094.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688095.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688096.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688097.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688098.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688099.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688100.00
06/16/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402971303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402972184,688101.00
06/16/2014 22:30,0,0.000,ALERT,215.32,300.27,59.959,1402972203,"274151322000083","019011112586793",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,156610.7,156610.7,11891,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972279,688102.00
06/16/2014 22:30,0,0.000,ALERT,215.77,300.87,59.986,1402972203,"274151322000076","019011112586793",0.00,24.80,0,296.66,302.68,0.0,0.0,0.000,160726.2,160726.2,11859,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402972282,688103.00
06/16/2014 22:30,0,0.000,ALERT,215.54,299.97,59.991,1402972203,"274151322000094","019011112586793",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,101196.3,101196.3,12166,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972285,688104.00
06/16/2014 22:30,0,0.000,ALERT,215.54,300.27,60.012,1402972203,"274151322000052","019011112586793",0.00,24.80,0,296.96,302.68,0.0,0.0,0.000,156974.1,156974.1,11854,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972287,688105.00
06/16/2014 22:30,0,0.000,ALERT,215.77,300.57,59.991,1402972203,"274151322000085","019011112586793",0.00,24.50,0,297.26,302.37,0.0,0.0,0.000,156049.7,156049.7,11828,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402972290,688106.00
06/16/2014 22:30,0,0.000,ALERT,215.32,300.57,59.991,1402972203,"274151322000087","019011112586793",0.00,28.30,0,296.66,301.77,0.0,0.0,0.000,149875.2,149875.2,11863,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402972293,688107.00
06/16/2014 22:30,0,0.000,ALERT,214.87,299.67,59.996,1402972203,"274151322000088","019011112586793",0.00,24.30,0,297.26,302.37,0.0,0.0,0.000,151236.0,151236.0,11859,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972296,688108.00
06/16/2014 22:30,0,0.000,ALERT,215.09,300.57,60.002,1402972203,"274151322000095","019011112586793",0.00,24.50,0,298.47,302.98,0.0,0.0,0.000,159069.6,159069.6,11869,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972299,688109.00
06/16/2014 22:30,0,0.000,ALERT,216.00,299.67,59.970,1402972203,"274151322000068","019011112586793",0.00,25.50,0,296.36,301.47,0.0,0.0,0.000,99167.2,99167.2,12254,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972302,688110.00
06/16/2014 22:30,0,0.000,ALERT,215.32,300.87,59.996,1402972203,"274151322000054","019011112586793",0.00,24.80,0,297.26,302.68,0.0,0.0,0.000,154598.1,154598.1,11978,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402972304,688111.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688112.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688113.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688114.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688115.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688116.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688117.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688118.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688119.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688120.00
06/16/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402972203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973084,688121.00
06/16/2014 22:45,0,0.000,ALERT,216.00,301.47,59.981,1402973103,"274151322000083","019011112586793",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,156610.7,156610.7,11893,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973177,688122.00
06/16/2014 22:45,0,0.000,ALERT,216.67,301.17,60.007,1402973103,"274151322000076","019011112586793",0.00,23.80,0,297.87,302.98,0.0,0.0,0.000,160726.2,160726.2,11861,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973180,688123.00
06/16/2014 22:45,0,0.000,ALERT,216.22,300.57,59.991,1402973103,"274151322000094","019011112586793",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,101196.3,101196.3,12168,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973183,688124.00
06/16/2014 22:45,0,0.000,ALERT,215.54,300.57,59.986,1402973103,"274151322000052","019011112586793",0.00,23.80,0,297.87,302.98,0.0,0.0,0.000,156974.1,156974.1,11856,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973186,688125.00
06/16/2014 22:45,0,0.000,ALERT,216.22,301.17,59.970,1402973103,"274151322000085","019011112586793",0.00,23.50,0,297.87,302.98,0.0,0.0,0.000,156049.7,156049.7,11830,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973188,688126.00
06/16/2014 22:45,0,0.000,ALERT,216.22,301.47,59.954,1402973103,"274151322000087","019011112586793",0.00,27.00,0,296.96,302.37,0.0,0.0,0.000,149875.2,149875.2,11865,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402973191,688127.00
06/16/2014 22:45,0,0.000,ALERT,215.77,302.07,59.986,1402973103,"274151322000088","019011112586793",0.00,23.50,0,297.87,302.68,0.0,0.0,0.000,151236.0,151236.0,11861,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973194,688128.00
06/16/2014 22:45,0,0.000,ALERT,216.22,302.37,59.991,1402973103,"274151322000095","019011112586793",0.00,23.50,0,299.37,303.58,0.0,0.0,0.000,159069.6,159069.6,11871,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973197,688129.00
06/16/2014 22:45,0,0.000,ALERT,216.90,301.17,59.949,1402973103,"274151322000068","019011112586793",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,99167.2,99167.2,12256,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402973200,688130.00
06/16/2014 22:45,0,0.000,ALERT,216.00,301.47,60.007,1402973103,"274151322000054","019011112586793",0.00,23.80,0,297.87,303.28,0.0,0.0,0.000,154598.1,154598.1,11980,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402973203,688131.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688132.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688133.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688134.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688135.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688136.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688137.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688138.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688139.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688140.00
06/16/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402973103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402973983,688141.00
06/16/2014 23:00,0,0.000,ALERT,214.87,298.77,59.949,1402974003,"274151322000083","019011112586793",0.00,22.50,0,297.26,304.18,0.0,0.0,0.000,156610.7,156610.7,11895,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402974080,688142.00
06/16/2014 23:00,0,0.000,ALERT,215.32,299.37,59.944,1402974003,"274151322000076","019011112586793",0.00,23.00,0,297.26,304.18,0.0,0.0,0.000,160726.2,160726.2,11863,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974082,688143.00
06/16/2014 23:00,0,0.000,ALERT,214.87,298.77,59.917,1402974003,"274151322000094","019011112586793",0.00,23.00,0,296.96,303.28,0.0,0.0,0.000,101196.3,101196.3,12170,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974085,688144.00
06/16/2014 23:00,0,0.000,ALERT,214.64,299.07,59.944,1402974003,"274151322000052","019011112586793",0.00,23.00,0,296.96,304.18,0.0,0.0,0.000,156974.1,156974.1,11858,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974088,688145.00
06/16/2014 23:00,0,0.000,ALERT,215.09,298.47,59.975,1402974003,"274151322000085","019011112586793",0.00,23.00,0,297.26,303.88,0.0,0.0,0.000,156049.7,156049.7,11832,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974091,688146.00
06/16/2014 23:00,0,0.000,ALERT,214.87,297.87,59.981,1402974003,"274151322000087","019011112586793",0.00,26.00,0,296.66,303.28,0.0,0.0,0.000,149875.2,149875.2,11867,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402974094,688147.00
06/16/2014 23:00,0,0.000,ALERT,214.41,298.17,59.933,1402974003,"274151322000088","019011112586793",0.00,22.80,0,297.26,303.88,0.0,0.0,0.000,151236.0,151236.0,11863,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402974096,688148.00
06/16/2014 23:00,0,0.000,ALERT,214.64,299.97,59.949,1402974003,"274151322000095","019011112586793",0.00,22.80,0,298.47,304.48,0.0,0.0,0.000,159069.6,159069.6,11873,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974099,688149.00
06/16/2014 23:00,0,0.000,ALERT,215.54,298.47,59.938,1402974003,"274151322000068","019011112586793",0.00,23.80,0,296.66,302.98,0.0,0.0,0.000,99167.2,99167.2,12258,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974102,688150.00
06/16/2014 23:00,0,0.000,ALERT,214.64,298.77,59.949,1402974003,"274151322000054","019011112586793",0.00,23.30,0,297.26,304.18,0.0,0.0,0.000,154598.1,154598.1,11982,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974105,688151.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688152.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688153.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688154.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688155.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688156.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688157.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688158.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688159.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688160.00
06/16/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402974003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402974884,688161.00
06/16/2014 23:15,0,0.000,ALERT,216.45,302.07,60.002,1402974903,"274151322000083","019011112586793",0.00,22.30,0,297.57,303.28,0.0,0.0,0.000,156610.7,156610.7,11897,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974977,688162.00
06/16/2014 23:15,0,0.000,ALERT,216.67,301.17,59.996,1402974903,"274151322000076","019011112586793",0.00,22.50,0,296.96,303.28,0.0,0.0,0.000,160726.2,160726.2,11865,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974980,688163.00
06/16/2014 23:15,0,0.000,ALERT,216.45,301.17,59.996,1402974903,"274151322000094","019011112586793",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,101196.3,101196.3,12172,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974982,688164.00
06/16/2014 23:15,0,0.000,ALERT,216.00,302.07,59.996,1402974903,"274151322000052","019011112586793",0.00,22.80,0,296.66,303.28,0.0,0.0,0.000,156974.1,156974.1,11860,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974985,688165.00
06/16/2014 23:15,0,0.000,ALERT,216.22,302.37,59.996,1402974903,"274151322000085","019011112586793",0.00,22.50,0,296.96,302.98,0.0,0.0,0.000,156049.7,156049.7,11834,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974988,688166.00
06/16/2014 23:15,0,0.000,ALERT,216.22,300.87,60.002,1402974903,"274151322000087","019011112586793",0.00,25.30,0,296.36,302.68,0.0,0.0,0.000,149875.2,149875.2,11869,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974991,688167.00
06/16/2014 23:15,0,0.000,ALERT,215.77,302.07,59.996,1402974903,"274151322000088","019011112586793",0.00,22.50,0,296.96,302.98,0.0,0.0,0.000,151236.0,151236.0,11865,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402974994,688168.00
06/16/2014 23:15,0,0.000,ALERT,216.22,302.68,59.996,1402974903,"274151322000095","019011112586793",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,159069.6,159069.6,11875,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974996,688169.00
06/16/2014 23:15,0,0.000,ALERT,216.67,300.57,59.996,1402974903,"274151322000068","019011112586793",0.00,23.30,0,296.66,302.37,0.0,0.0,0.000,99167.2,99167.2,12260,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402974999,688170.00
06/16/2014 23:15,0,0.000,ALERT,215.77,302.07,59.991,1402974903,"274151322000054","019011112586793",0.00,22.80,0,297.26,303.58,0.0,0.0,0.000,154598.1,154598.1,11984,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975002,688171.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688172.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688173.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688174.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688175.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688176.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688177.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688178.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688179.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688180.00
06/16/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402974903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402975784,688181.00
06/16/2014 23:30,0,0.000,ALERT,213.29,298.77,59.991,1402975803,"274151322000083","019011112586793",0.00,21.80,0,296.06,303.28,0.0,0.0,0.000,156610.7,156610.7,11899,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975877,688182.00
06/16/2014 23:30,0,0.000,ALERT,213.74,299.07,59.991,1402975803,"274151322000076","019011112586793",0.00,22.30,0,295.46,303.28,0.0,0.0,0.000,160726.2,160726.2,11867,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975880,688183.00
06/16/2014 23:30,0,0.000,ALERT,213.29,298.47,59.986,1402975803,"274151322000094","019011112586793",0.00,22.00,0,295.16,302.68,0.0,0.0,0.000,101196.3,101196.3,12174,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975883,688184.00
06/16/2014 23:30,0,0.000,ALERT,212.83,299.07,60.002,1402975803,"274151322000052","019011112586793",0.00,22.30,0,295.46,303.88,0.0,0.0,0.000,156974.1,156974.1,11862,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975886,688185.00
06/16/2014 23:30,0,0.000,ALERT,213.51,298.77,59.986,1402975803,"274151322000085","019011112586793",0.00,22.30,0,295.76,303.58,0.0,0.0,0.000,156049.7,156049.7,11836,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975889,688186.00
06/16/2014 23:30,0,0.000,ALERT,213.29,298.17,59.975,1402975803,"274151322000087","019011112586793",0.00,24.80,0,295.16,302.68,0.0,0.0,0.000,149875.2,149875.2,11871,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975892,688187.00
06/16/2014 23:30,0,0.000,ALERT,212.61,298.77,59.981,1402975803,"274151322000088","019011112586793",0.00,22.30,0,295.76,303.28,0.0,0.0,0.000,151236.0,151236.0,11867,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975895,688188.00
06/16/2014 23:30,0,0.000,ALERT,213.29,299.37,59.975,1402975803,"274151322000095","019011112586793",0.00,21.80,0,296.66,304.18,0.0,0.0,0.000,159069.6,159069.6,11877,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975898,688189.00
06/16/2014 23:30,0,0.000,ALERT,213.96,298.17,59.975,1402975803,"274151322000068","019011112586793",0.00,22.80,0,295.16,302.37,0.0,0.0,0.000,99167.2,99167.2,12262,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402975900,688190.00
06/16/2014 23:30,0,0.000,ALERT,213.06,298.77,59.975,1402975803,"274151322000054","019011112586793",0.00,22.50,0,295.46,303.58,0.0,0.0,0.000,154598.1,154598.1,11986,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402975903,688191.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688192.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688193.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688194.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688195.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688196.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688197.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688198.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688199.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688200.00
06/16/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402975803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402976683,688201.00
06/16/2014 23:45,0,0.000,ALERT,213.96,300.87,59.991,1402976703,"274151322000083","019011112586793",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,156610.7,156610.7,11901,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976778,688202.00
06/16/2014 23:45,0,0.000,ALERT,214.41,300.27,59.986,1402976703,"274151322000076","019011112586793",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,160726.2,160726.2,11869,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976780,688203.00
06/16/2014 23:45,0,0.000,ALERT,214.41,299.97,59.991,1402976703,"274151322000094","019011112586793",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,101196.3,101196.3,12176,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976783,688204.00
06/16/2014 23:45,0,0.000,ALERT,213.96,301.47,59.986,1402976703,"274151322000052","019011112586793",0.00,22.00,0,296.66,302.68,0.0,0.0,0.000,156974.1,156974.1,11864,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976786,688205.00
06/16/2014 23:45,0,0.000,ALERT,214.19,300.87,59.986,1402976703,"274151322000085","019011112586793",0.00,22.00,0,296.96,302.68,0.0,0.0,0.000,156049.7,156049.7,11838,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976789,688206.00
06/16/2014 23:45,0,0.000,ALERT,214.19,299.67,60.007,1402976703,"274151322000087","019011112586793",0.00,24.00,0,296.06,301.77,0.0,0.0,0.000,149875.2,149875.2,11873,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976792,688207.00
06/16/2014 23:45,0,0.000,ALERT,213.74,300.57,59.986,1402976703,"274151322000088","019011112586793",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,151236.0,151236.0,11869,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976794,688208.00
06/16/2014 23:45,0,0.000,ALERT,213.96,301.77,59.970,1402976703,"274151322000095","019011112586793",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,159069.6,159069.6,11879,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976798,688209.00
06/16/2014 23:45,0,0.000,ALERT,214.64,299.67,59.981,1402976703,"274151322000068","019011112586793",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,99167.2,99167.2,12264,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976801,688210.00
06/16/2014 23:45,0,0.000,ALERT,213.74,300.87,59.981,1402976703,"274151322000054","019011112586793",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,154598.1,154598.1,11988,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402976804,688211.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,312286.20000024,312286.20000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688212.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,326532.59999991,326532.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688213.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,293431.59999999,293431.59999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688214.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,267383.29999953,267383.29999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688215.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,263195.7999999,263195.7999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688216.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,309910.19999995,309910.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688217.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,312961.80000007,312961.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688218.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,344221.49999962,344221.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688219.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,309382.10000009,309382.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688220.00
06/16/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402976703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,341310.20000006,341310.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402977584,688221.00
